Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,15,797.5,164.0,3.7,12.6,784.5,795.85,632.54
2018,3,24,11,30,792.0,170.0,3.8,12.6,797.0,832.09,658.73
2018,3,24,11,45,878.0,133.5,3.95,12.65,835.0,900.91,708.46
2018,3,24,12,0,964.0,97.0,4.1,12.7,873.0,962.7,752.44
2018,3,24,12,15,964.0,96.5,4.2,12.65,873.0,991.3,772.8
2018,3,24,12,30,964.0,96.0,4.3,12.6,873.0,1016.16,791.08
2018,3,24,12,45,723.0,185.5,4.4,12.55,765.0,918.65,723.01
2018,3,24,13,0,482.0,275.0,4.5,12.5,657.0,787.82,625.54
2018,3,24,13,15,373.0,307.0,4.5,12.45,599.0,707.41,564.46
2018,3,24,13,30,264.0,339.0,4.5,12.4,541.0,641.02,512.03
2018,3,24,13,45,313.5,315.0,4.55,12.3,548.0,668.71,536.16
2018,3,24,14,0,363.0,291.0,4.6,12.2,555.0,694.51,558.45
2018,3,24,14,15,580.5,211.0,4.6,12.1,612.5,847.86,680.06
2018,3,24,14,30,798.0,131.0,4.6,12.0,670.0,963.22,765.37
2018,3,24,14,45,733.0,145.0,4.6,11.85,619.5,914.0,730.73
2018,3,24,15,0,668.0,159.0,4.6,11.7,569.0,856.67,690.84
2018,3,24,15,15,643.0,152.0,4.6,11.7,524.0,812.01,659.53
2018,3,24,15,30,618.0,145.0,4.6,11.7,479.0,765.59,626.42
2018,3,24,15,45,689.5,116.5,4.45,11.4,458.0,778.1,637.89
2018,3,24,16,0,761.0,88.0,4.3,11.1,437.0,776.91,638.57
2018,3,24,16,15,750.5,80.0,4.2,10.9,391.5,731.42,605.32
2018,3,24,16,30,740.0,72.0,4.1,10.7,346.0,683.96,570.05
2018,3,24,16,45,688.5,68.0,4.0,10.5,292.5,614.22,516.19
2018,3,24,17,0,637.0,64.0,3.9,10.3,239.0,542.62,458.34
2018,3,24,17,15,539.0,59.5,3.7,9.95,185.5,443.48,374.28
2018,3,24,17,30,441.0,55.0,3.5,9.6,132.0,351.59,293.52
2018,3,24,17,45,284.0,42.0,3.3,9.25,85.5,228.35,184.4
2018,3,24,18,0,127.0,29.0,3.1,8.9,39.0,119.83,70.02
2018,3,24,18,15,74.0,17.5,3.05,8.8,22.0,46.83,0.0
2018,3,24,18,30,21.0,6.0,3.0,8.7,5.0,0.0,0.0
2018,3,24,18,45,10.5,3.0,2.95,8.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.0,7.15,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.3,5.0,0.0,0.0
2018,3,25,6,15,94.0,19.0,2.1,7.85,25.0,17.28,0.0
2018,3,25,6,30,172.0,32.0,2.2,8.4,45.0,25.23,10.93
2018,3,25,6,45,293.0,43.0,2.25,9.0,86.0,33.4,23.57
2018,3,25,7,0,414.0,54.0,2.3,9.6,127.0,43.01,32.94
2018,3,25,7,15,482.5,64.0,2.35,9.8,176.0,49.45,39.15
2018,3,25,7,30,551.0,74.0,2.4,10.0,225.0,55.66,44.94
2018,3,25,7,45,630.5,75.5,2.5,10.25,282.5,54.89,44.23
2018,3,25,8,0,710.0,77.0,2.6,10.5,340.0,85.05,49.4
2018,3,25,8,15,744.5,81.0,2.65,10.7,391.5,145.79,86.78
2018,3,25,8,30,779.0,85.0,2.7,10.9,443.0,205.87,134.62
2018,3,25,8,45,804.0,88.0,2.75,11.15,491.5,266.76,188.51
2018,3,25,9,0,829.0,91.0,2.8,11.4,540.0,330.03,245.81
2018,3,25,9,15,850.0,92.5,2.85,11.6,584.5,392.62,302.32
2018,3,25,9,30,871.0,94.0,2.9,11.8,629.0,456.44,358.55
2018,3,25,9,45,890.0,93.0,2.95,12.0,668.5,518.94,412.15
2018,3,25,10,0,909.0,92.0,3.0,12.2,708.0,579.93,462.98
2018,3,25,10,15,889.5,104.5,3.05,12.35,729.5,630.68,504.28
2018,3,25,10,30,870.0,117.0,3.1,12.5,751.0,679.64,542.78
2018,3,25,10,45,863.5,124.5,3.15,12.6,771.0,727.68,579.76
2018,3,25,11,0,857.0,132.0,3.2,12.7,791.0,772.75,613.6
2018,3,25,11,15,888.5,121.5,3.25,12.8,817.0,821.07,647.87
2018,3,25,11,30,920.0,111.0,3.3,12.9,843.0,873.4,684.66
2018,3,25,11,45,903.5,120.0,3.35,13.0,845.0,903.12,705.07
2018,3,25,12,0,887.0,129.0,3.4,13.1,847.0,928.59,722.67
2018,3,25,12,15,887.5,128.5,3.45,13.15,847.0,955.88,741.74
2018,3,25,12,30,888.0,128.0,3.5,13.2,847.0,979.73,758.44
2018,3,25,12,45,848.0,144.5,3.5,13.25,825.5,989.66,765.21
2018,3,25,13,0,808.0,161.0,3.5,13.3,804.0,984.78,761.97
2018,3,25,13,15,806.0,157.0,3.5,13.3,788.0,991.28,767.05
2018,3,25,13,30,804.0,153.0,3.5,13.3,772.0,994.08,769.63
2018,3,25,13,45,858.0,126.5,3.5,13.3,769.0,1024.29,791.4
2018,3,25,14,0,912.0,100.0,3.5,13.3,766.0,1038.67,802.11
2018,3,25,14,15,903.0,98.0,3.5,13.25,734.5,1024.79,793.76
2018,3,25,14,30,894.0,96.0,3.5,13.2,703.0,1007.14,783.17
2018,3,25,14,45,854.0,102.5,3.45,13.15,657.0,976.08,762.9
2018,3,25,15,0,814.0,109.0,3.4,13.1,611.0,932.18,733.59
2018,3,25,15,15,822.5,98.5,3.4,13.1,575.5,911.4,720.93
2018,3,25,15,30,831.0,88.0,3.4,13.1,540.0,886.55,705.13
2018,3,25,15,45,825.5,81.0,3.35,12.9,496.5,849.7,680.71
2018,3,25,16,0,820.0,74.0,3.3,12.7,453.0,809.91,653.86
2018,3,25,16,15,738.5,78.0,3.2,12.45,390.0,719.32,588.05
2018,3,25,16,30,657.0,82.0,3.1,12.2,327.0,636.81,526.8
2018,3,25,16,45,599.0,76.0,3.05,11.95,273.5,558.93,467.25
2018,3,25,17,0,541.0,70.0,3.0,11.7,220.0,484.14,406.56
2018,3,25,17,15,474.5,61.0,3.0,11.2,172.5,404.1,339.44
2018,3,25,17,30,408.0,52.0,3.0,10.7,125.0,329.26,273.94
2018,3,25,17,45,304.5,40.5,3.0,10.2,85.0,238.11,192.22
2018,3,25,18,0,201.0,29.0,3.0,9.7,45.0,155.51,97.77
2018,3,25,18,15,121.0,18.0,3.0,9.55,25.5,66.88,0.0
2018,3,25,18,30,41.0,7.0,3.0,9.4,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.05,9.2,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,5,45,29.0,4.0,2.7,6.0,3.0,0.0,0.0
2018,3,26,6,0,58.0,8.0,2.7,6.2,6.0,0.0,0.0
2018,3,26,6,15,177.0,18.0,2.75,6.9,29.0,16.37,0.0
2018,3,26,6,30,296.0,28.0,2.8,7.6,52.0,23.32,11.19
2018,3,26,6,45,424.0,36.5,2.9,8.25,98.5,29.3,20.18
2018,3,26,7,0,552.0,45.0,3.0,8.9,145.0,35.24,26.11
2018,3,26,7,15,630.5,50.0,3.1,9.55,199.0,41.55,32.08
2018,3,26,7,30,709.0,55.0,3.2,10.2,253.0,44.66,34.97
2018,3,26,7,45,750.5,59.0,3.3,10.8,306.5,46.76,36.79
2018,3,26,8,0,792.0,63.0,3.4,11.4,360.0,83.92,45.18
2018,3,26,8,15,820.5,65.5,3.5,11.9,411.0,143.17,80.69
2018,3,26,8,30,849.0,68.0,3.6,12.4,462.0,210.3,134.81
2018,3,26,8,45,868.5,70.5,3.65,12.9,510.0,273.18,190.83
2018,3,26,9,0,888.0,73.0,3.7,13.4,558.0,337.54,249.4
2018,3,26,9,15,904.0,75.0,3.7,13.75,602.0,401.4,307.17
2018,3,26,9,30,920.0,77.0,3.7,14.1,646.0,465.76,363.83
2018,3,26,9,45,932.0,77.5,3.65,14.5,684.0,527.0,416.14
2018,3,26,10,0,944.0,78.0,3.6,14.9,722.0,587.66,466.12
2018,3,26,10,15,951.0,79.0,3.55,15.15,752.5,644.96,512.06
2018,3,26,10,30,958.0,80.0,3.5,15.4,783.0,700.61,555.24
2018,3,26,10,45,963.0,81.5,3.45,15.65,807.0,753.46,594.76
2018,3,26,11,0,968.0,83.0,3.4,15.9,831.0,803.99,629.54
2018,3,26,11,15,971.5,83.0,3.4,16.05,847.0,849.28,660.61
2018,3,26,11,30,975.0,83.0,3.4,16.2,863.0,891.65,689.35
2018,3,26,11,45,976.5,82.5,3.35,16.35,870.5,928.65,713.81
2018,3,26,12,0,978.0,82.0,3.3,16.5,878.0,962.22,735.73
2018,3,26,12,15,975.5,83.5,3.25,16.6,877.5,990.69,754.2
2018,3,26,12,30,973.0,85.0,3.2,16.7,877.0,1015.28,770.05
2018,3,26,12,45,965.5,88.5,3.15,16.8,867.5,1033.34,781.51
2018,3,26,13,0,958.0,92.0,3.1,16.9,858.0,1047.26,790.34
2018,3,26,13,15,951.5,91.5,3.1,16.95,840.0,1053.57,794.82
2018,3,26,13,30,945.0,91.0,3.1,17.0,822.0,1055.73,796.76
2018,3,26,13,45,936.0,92.0,3.1,17.0,797.5,1053.01,795.79
2018,3,26,14,0,927.0,93.0,3.1,17.0,773.0,1046.29,792.35
2018,3,26,14,15,917.0,91.5,3.1,16.95,741.0,1031.74,783.96
2018,3,26,14,30,907.0,90.0,3.1,16.9,709.0,1013.38,773.18
2018,3,26,14,45,854.0,101.5,3.1,16.85,659.0,975.27,748.93
2018,3,26,15,0,801.0,113.0,3.1,16.8,609.0,924.73,716.0
2018,3,26,15,15,695.0,133.5,3.1,16.8,542.5,839.62,657.96
2018,3,26,15,30,589.0,154.0,3.1,16.8,476.0,749.28,594.89
2018,3,26,15,45,604.0,135.0,3.05,16.5,440.0,724.23,579.2
2018,3,26,16,0,619.0,116.0,3.0,16.2,404.0,695.33,559.94
2018,3,26,16,15,646.0,98.0,2.9,15.75,368.5,673.43,545.74
2018,3,26,16,30,673.0,80.0,2.8,15.3,333.0,646.53,527.26
2018,3,26,16,45,630.5,73.5,2.7,14.9,282.5,578.65,476.33
2018,3,26,17,0,588.0,67.0,2.6,14.5,232.0,512.49,424.14
2018,3,26,17,15,526.5,59.0,2.65,13.85,184.0,434.61,360.38
2018,3,26,17,30,465.0,51.0,2.7,13.2,136.0,361.32,297.37
2018,3,26,17,45,358.0,41.0,2.75,12.55,93.5,266.86,214.03
2018,3,26,18,0,251.0,31.0,2.8,11.9,51.0,180.41,118.34
2018,3,26,18,15,147.5,19.0,2.8,11.7,28.5,78.8,0.0
2018,3,26,18,30,44.0,7.0,2.8,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.85,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.55,9.6,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.5,9.8,7.0,0.0,0.0
2018,3,27,6,15,182.5,19.5,2.55,10.55,32.0,17.74,0.0
2018,3,27,6,30,311.0,31.0,2.6,11.3,57.0,26.0,14.02
2018,3,27,6,45,422.5,39.0,2.65,12.0,101.5,31.35,21.73
2018,3,27,7,0,534.0,47.0,2.7,12.7,146.0,36.71,27.04
2018,3,27,7,15,601.0,53.5,2.75,13.2,198.0,40.61,30.78
2018,3,27,7,30,668.0,60.0,2.8,13.7,250.0,44.44,34.27
2018,3,27,7,45,710.0,64.0,2.8,14.15,302.0,50.5,39.62
2018,3,27,8,0,752.0,68.0,2.8,14.6,354.0,88.04,48.28
2018,3,27,8,15,718.0,85.0,2.85,15.05,388.5,145.32,85.66
2018,3,27,8,30,684.0,102.0,2.9,15.5,423.0,202.65,133.93
2018,3,27,8,45,677.0,117.5,2.9,15.9,462.5,260.96,185.46
2018,3,27,9,0,670.0,133.0,2.9,16.3,502.0,318.13,236.51
2018,3,27,9,15,731.5,123.5,2.85,16.65,555.5,377.53,287.27
2018,3,27,9,30,793.0,114.0,2.8,17.0,609.0,445.1,343.78
2018,3,27,9,45,846.5,103.0,2.75,17.35,659.5,509.92,397.09
2018,3,27,10,0,900.0,92.0,2.7,17.7,710.0,578.92,452.09
2018,3,27,10,15,876.0,106.0,2.7,18.0,729.5,627.65,490.22
2018,3,27,10,30,852.0,120.0,2.7,18.3,749.0,674.23,525.36
2018,3,27,10,45,835.0,133.5,2.65,18.6,766.0,719.74,558.31
2018,3,27,11,0,818.0,147.0,2.6,18.9,783.0,761.41,587.48
2018,3,27,11,15,720.0,197.5,2.55,19.1,765.5,774.87,594.39
2018,3,27,11,30,622.0,248.0,2.5,19.3,748.0,775.51,592.07
2018,3,27,11,45,592.0,266.5,2.5,19.5,746.0,792.25,602.86
2018,3,27,12,0,562.0,285.0,2.5,19.7,744.0,808.17,612.7
2018,3,27,12,15,584.5,276.0,2.5,19.85,753.5,840.87,635.63
2018,3,27,12,30,607.0,267.0,2.5,20.0,763.0,875.04,659.17
2018,3,27,12,45,633.5,252.0,2.5,20.15,765.0,903.03,678.67
2018,3,27,13,0,660.0,237.0,2.5,20.3,767.0,928.54,696.5
2018,3,27,13,15,648.0,234.5,2.5,20.35,746.5,925.83,694.77
2018,3,27,13,30,636.0,232.0,2.5,20.4,726.0,919.72,691.11
2018,3,27,13,45,647.0,215.5,2.5,20.5,705.0,918.92,691.36
2018,3,27,14,0,658.0,199.0,2.5,20.6,684.0,914.56,689.06
2018,3,27,14,15,614.5,205.5,2.5,20.55,644.0,876.96,664.68
2018,3,27,14,30,571.0,212.0,2.5,20.5,604.0,830.49,633.75
2018,3,27,14,45,641.5,175.5,2.5,20.5,593.5,860.25,656.6
2018,3,27,15,0,712.0,139.0,2.5,20.5,583.0,876.27,668.88
2018,3,27,15,15,707.5,129.5,2.5,20.5,545.0,846.66,649.85
2018,3,27,15,30,703.0,120.0,2.5,20.5,507.0,814.13,629.08
2018,3,27,15,45,670.5,116.0,2.5,20.05,459.0,760.81,594.28
2018,3,27,16,0,638.0,112.0,2.5,19.6,411.0,706.72,558.27
2018,3,27,16,15,621.0,101.5,2.45,19.05,365.5,657.21,524.63
2018,3,27,16,30,604.0,91.0,2.4,18.5,320.0,606.65,489.19
2018,3,27,16,45,544.0,85.0,2.35,17.95,268.5,529.27,431.25
2018,3,27,17,0,484.0,79.0,2.3,17.4,217.0,455.16,373.06
2018,3,27,17,15,371.5,70.5,2.25,16.65,163.5,345.08,283.72
2018,3,27,17,30,259.0,62.0,2.2,15.9,110.0,251.45,204.78
2018,3,27,17,45,190.5,46.5,2.15,15.2,75.5,183.53,145.18
2018,3,27,18,0,122.0,31.0,2.1,14.5,41.0,111.94,73.73
2018,3,27,18,15,69.0,17.5,2.1,14.2,22.5,44.68,0.0
2018,3,27,18,30,16.0,4.0,2.1,13.9,4.0,0.0,0.0
2018,3,27,18,45,8.0,2.0,2.1,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.0,11.75,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.0,11.8,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.5,1.1,12.4,34.5,18.65,0.0
2018,3,28,6,30,325.0,32.0,1.2,13.0,61.0,26.73,15.32
2018,3,28,6,45,432.0,39.5,1.25,13.55,105.5,31.61,21.93
2018,3,28,7,0,539.0,47.0,1.3,14.1,150.0,36.54,26.8
2018,3,28,7,15,604.5,53.0,1.45,14.5,201.5,40.04,30.15
2018,3,28,7,30,670.0,59.0,1.6,14.9,253.0,47.57,36.91
2018,3,28,7,45,714.0,62.5,1.75,15.3,305.5,49.1,38.2
2018,3,28,8,0,758.0,66.0,1.9,15.7,358.0,88.62,47.53
2018,3,28,8,15,787.5,69.5,1.95,16.1,409.0,146.73,83.18
2018,3,28,8,30,817.0,73.0,2.0,16.5,460.0,208.28,132.18
2018,3,28,8,45,839.0,75.5,2.05,16.9,508.0,274.42,189.55
2018,3,28,9,0,861.0,78.0,2.1,17.3,556.0,337.8,245.65
2018,3,28,9,15,878.5,78.5,2.1,17.7,599.0,399.29,299.63
2018,3,28,9,30,896.0,79.0,2.1,18.1,642.0,461.42,352.58
2018,3,28,9,45,912.0,79.0,2.1,18.55,681.0,522.72,403.01
2018,3,28,10,0,928.0,79.0,2.1,19.0,720.0,583.9,451.48
2018,3,28,10,15,937.0,80.5,2.1,19.4,752.0,641.92,495.95
2018,3,28,10,30,946.0,82.0,2.1,19.8,784.0,698.54,537.88
2018,3,28,10,45,952.0,82.0,2.1,20.2,807.5,749.91,574.41
2018,3,28,11,0,958.0,82.0,2.1,20.6,831.0,799.05,606.6
2018,3,28,11,15,961.5,82.5,2.1,20.85,847.0,844.25,635.99
2018,3,28,11,30,965.0,83.0,2.1,21.1,863.0,886.58,663.11
2018,3,28,11,45,966.5,83.5,2.1,21.4,871.0,924.12,686.66
2018,3,28,12,0,968.0,84.0,2.1,21.7,879.0,958.27,707.82
2018,3,28,12,15,966.5,84.5,2.15,21.9,878.0,986.14,725.63
2018,3,28,12,30,965.0,85.0,2.2,22.1,877.0,1010.2,741.06
2018,3,28,12,45,962.0,85.0,2.2,22.25,868.0,1028.36,752.33
2018,3,28,13,0,959.0,85.0,2.2,22.4,859.0,1042.5,761.16
2018,3,28,13,15,955.0,85.0,2.2,22.45,843.0,1051.57,767.2
2018,3,28,13,30,951.0,85.0,2.2,22.5,827.0,1056.56,770.83
2018,3,28,13,45,945.0,84.0,2.2,22.6,803.0,1054.28,769.86
2018,3,28,14,0,939.0,83.0,2.2,22.7,779.0,1047.93,766.52
2018,3,28,14,15,914.5,88.0,2.2,22.65,742.5,1026.23,753.91
2018,3,28,14,30,890.0,93.0,2.2,22.6,706.0,1001.07,739.24
2018,3,28,14,45,827.0,108.0,2.25,22.55,654.0,957.4,712.9
2018,3,28,15,0,764.0,123.0,2.3,22.5,602.0,901.2,677.9
2018,3,28,15,15,749.0,118.0,2.3,22.5,560.5,871.63,660.03
2018,3,28,15,30,734.0,113.0,2.3,22.5,519.0,833.85,636.09
2018,3,28,15,45,704.0,109.0,2.3,21.95,471.0,781.82,603.2
2018,3,28,16,0,674.0,105.0,2.3,21.4,423.0,728.82,568.91
2018,3,28,16,15,641.5,98.0,2.25,20.8,373.5,669.55,528.89
2018,3,28,16,30,609.0,91.0,2.2,20.2,324.0,610.36,487.74
2018,3,28,16,45,570.5,83.0,2.1,19.6,276.0,546.11,440.72
2018,3,28,17,0,532.0,75.0,2.0,19.0,228.0,483.34,392.21
2018,3,28,17,15,450.0,65.5,1.95,18.2,176.5,393.11,320.11
2018,3,28,17,30,368.0,56.0,1.9,17.4,125.0,306.39,248.15
2018,3,28,17,45,293.5,43.5,1.9,16.65,87.5,233.16,184.41
2018,3,28,18,0,219.0,31.0,1.9,15.9,50.0,168.9,115.9
2018,3,28,18,15,120.5,18.0,1.85,15.55,27.5,66.56,0.0
2018,3,28,18,30,22.0,5.0,1.8,15.2,5.0,0.0,0.0
2018,3,28,18,45,11.0,2.5,1.8,14.9,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,24.0,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,48.0,8.0,1.0,13.7,8.0,7.28,0.0
2018,3,29,6,15,160.0,20.5,1.05,14.25,33.5,16.3,0.0
2018,3,29,6,30,272.0,33.0,1.1,14.8,59.0,27.34,16.28
2018,3,29,6,45,379.0,43.0,1.15,15.35,103.5,34.42,24.27
2018,3,29,7,0,486.0,53.0,1.2,15.9,148.0,41.33,30.83
2018,3,29,7,15,587.5,56.0,1.25,16.3,205.0,42.23,31.87
2018,3,29,7,30,689.0,59.0,1.3,16.7,262.0,47.49,36.57
2018,3,29,7,45,730.5,63.0,1.4,17.1,315.0,49.45,38.22
2018,3,29,8,0,772.0,67.0,1.5,17.5,368.0,92.13,48.88
2018,3,29,8,15,801.0,70.5,1.55,17.95,419.5,151.13,85.35
2018,3,29,8,30,830.0,74.0,1.6,18.4,471.0,213.51,134.79
2018,3,29,8,45,851.0,76.5,1.65,18.85,519.5,280.27,192.16
2018,3,29,9,0,872.0,79.0,1.7,19.3,568.0,344.1,247.99
2018,3,29,9,15,889.5,80.5,1.7,19.75,612.0,407.15,302.37
2018,3,29,9,30,907.0,82.0,1.7,20.2,656.0,470.86,355.58
2018,3,29,9,45,921.5,82.5,1.7,20.65,695.0,532.55,405.4
2018,3,29,10,0,936.0,83.0,1.7,21.1,734.0,593.94,453.1
2018,3,29,10,15,944.0,84.0,1.7,21.5,765.0,651.32,496.22
2018,3,29,10,30,952.0,85.0,1.7,21.9,796.0,707.15,536.73
2018,3,29,10,45,957.0,86.5,1.7,22.3,820.0,759.57,573.17
2018,3,29,11,0,962.0,88.0,1.7,22.7,844.0,809.68,605.26
2018,3,29,11,15,965.5,89.0,1.7,22.95,860.5,855.57,634.38
2018,3,29,11,30,969.0,90.0,1.7,23.2,877.0,898.58,661.27
2018,3,29,11,45,881.0,135.0,1.75,23.5,855.5,903.75,663.69
2018,3,29,12,0,793.0,180.0,1.8,23.8,834.0,909.19,666.8
2018,3,29,12,15,762.5,194.5,1.8,24.0,823.5,928.14,678.53
2018,3,29,12,30,732.0,209.0,1.8,24.2,813.0,936.97,683.6
2018,3,29,12,45,784.5,180.5,1.75,24.35,822.0,969.13,703.43
2018,3,29,13,0,837.0,152.0,1.7,24.5,831.0,1006.98,726.45
2018,3,29,13,15,823.0,154.5,1.75,24.55,811.0,1008.42,727.97
2018,3,29,13,30,809.0,157.0,1.8,24.6,791.0,1005.97,727.58
2018,3,29,13,45,794.5,155.5,1.85,24.6,763.0,994.94,722.03
2018,3,29,14,0,780.0,154.0,1.9,24.6,735.0,980.25,714.29
2018,3,29,14,15,779.0,145.5,2.0,24.45,705.5,968.0,709.24
2018,3,29,14,30,778.0,137.0,2.1,24.3,676.0,952.07,701.76
2018,3,29,14,45,790.0,122.5,2.15,24.1,644.5,938.44,695.43
2018,3,29,15,0,802.0,108.0,2.2,23.9,613.0,920.49,686.24
2018,3,29,15,15,803.0,101.5,2.2,23.9,577.5,897.5,672.71
2018,3,29,15,30,804.0,95.0,2.2,23.9,542.0,871.05,656.85
2018,3,29,15,45,738.5,101.5,2.25,23.2,484.5,802.87,614.16
2018,3,29,16,0,673.0,108.0,2.3,22.5,427.0,731.51,568.14
2018,3,29,16,15,655.0,98.0,2.2,21.85,380.5,680.39,534.26
2018,3,29,16,30,637.0,88.0,2.1,21.2,334.0,628.21,498.46
2018,3,29,16,45,627.0,76.5,2.05,20.55,289.0,579.27,464.15
2018,3,29,17,0,617.0,65.0,2.0,19.9,244.0,529.14,426.7
2018,3,29,17,15,567.5,57.5,1.9,19.05,196.5,458.1,370.33
2018,3,29,17,30,518.0,50.0,1.8,18.2,149.0,390.47,313.91
2018,3,29,17,45,426.0,41.0,1.7,17.4,105.5,302.44,238.36
2018,3,29,18,0,334.0,32.0,1.6,16.6,62.0,223.38,156.82
2018,3,29,18,15,200.0,20.5,1.6,16.25,35.0,101.89,0.0
2018,3,29,18,30,66.0,9.0,1.6,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.0,4.5,1.55,15.5,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,5,45,20.5,4.0,0.35,12.7,4.0,0.0,0.0
2018,3,30,6,0,41.0,8.0,0.4,12.8,8.0,7.28,0.0
2018,3,30,6,15,133.0,22.0,0.5,13.3,33.0,17.44,0.0
2018,3,30,6,30,225.0,36.0,0.6,13.8,58.0,28.13,17.48
2018,3,30,6,45,300.5,48.5,0.65,14.3,97.0,37.28,26.98
2018,3,30,7,0,376.0,61.0,0.7,14.8,136.0,46.14,35.28
2018,3,30,7,15,415.5,73.5,0.7,15.2,179.0,54.55,42.97
2018,3,30,7,30,455.0,86.0,0.7,15.6,222.0,62.61,50.12
2018,3,30,7,45,472.5,101.5,0.7,15.95,266.0,72.3,58.51
2018,3,30,8,0,490.0,117.0,0.7,16.3,310.0,111.77,73.3
2018,3,30,8,15,489.5,134.5,0.7,16.9,349.0,160.89,106.67
2018,3,30,8,30,489.0,152.0,0.7,17.5,388.0,210.18,146.07
2018,3,30,8,45,372.5,192.0,0.65,18.1,382.5,249.84,183.64
2018,3,30,9,0,256.0,232.0,0.6,18.7,377.0,272.68,206.23
2018,3,30,9,15,246.0,259.0,0.55,19.2,406.5,311.43,236.95
2018,3,30,9,30,236.0,286.0,0.5,19.7,436.0,348.87,265.51
2018,3,30,9,45,284.0,295.5,0.5,20.25,486.5,400.28,303.58
2018,3,30,10,0,332.0,305.0,0.5,20.8,537.0,456.21,344.19
2018,3,30,10,15,330.5,319.0,0.45,21.25,558.5,490.97,368.25
2018,3,30,10,30,329.0,333.0,0.4,21.7,580.0,525.09,391.3
2018,3,30,10,45,313.0,349.5,0.35,22.15,590.5,550.65,407.52
2018,3,30,11,0,297.0,366.0,0.3,22.6,601.0,574.23,421.98
2018,3,30,11,15,274.5,377.0,0.3,22.95,597.5,585.56,428.45
2018,3,30,11,30,252.0,388.0,0.3,23.3,594.0,594.38,433.21
2018,3,30,11,45,291.5,385.5,0.25,23.6,625.5,641.08,464.22
2018,3,30,12,0,331.0,383.0,0.2,23.9,657.0,689.12,495.05
2018,3,30,12,15,379.0,363.0,0.25,24.1,677.0,727.93,521.45
2018,3,30,12,30,427.0,343.0,0.3,24.3,697.0,779.85,555.95
2018,3,30,12,45,466.5,325.0,0.3,24.5,708.0,813.99,577.87
2018,3,30,13,0,506.0,307.0,0.3,24.7,719.0,846.69,598.99
2018,3,30,13,15,458.5,317.0,0.4,24.7,685.0,820.09,582.93
2018,3,30,13,30,411.0,327.0,0.5,24.7,651.0,790.31,565.46
2018,3,30,13,45,410.5,315.0,0.6,24.75,630.5,782.33,563.14
2018,3,30,14,0,410.0,303.0,0.7,24.8,610.0,771.97,558.94
2018,3,30,14,15,430.5,284.0,0.8,24.8,594.5,772.82,562.76
2018,3,30,14,30,451.0,265.0,0.9,24.8,579.0,770.84,564.62
2018,3,30,14,45,370.0,269.0,0.95,24.75,517.5,674.5,500.5
2018,3,30,15,0,289.0,273.0,1.0,24.7,456.0,597.75,448.3
2018,3,30,15,15,310.0,247.0,1.0,24.7,431.0,583.32,440.98
2018,3,30,15,30,331.0,221.0,1.0,24.7,406.0,566.17,431.07
2018,3,30,15,45,321.5,204.0,1.1,24.45,371.0,530.14,407.73
2018,3,30,16,0,312.0,187.0,1.2,24.2,336.0,493.35,383.32
2018,3,30,16,15,309.0,163.0,1.2,23.55,297.0,452.49,355.53
2018,3,30,16,30,306.0,139.0,1.2,22.9,258.0,410.44,325.96
2018,3,30,16,45,319.5,119.0,1.25,22.2,227.5,384.52,308.08
2018,3,30,17,0,333.0,99.0,1.3,21.5,197.0,370.58,297.98
2018,3,30,17,15,277.0,83.5,1.4,20.6,154.0,300.65,242.38
2018,3,30,17,30,221.0,68.0,1.5,19.7,111.0,223.71,179.41
2018,3,30,17,45,168.0,51.0,1.6,18.75,78.0,165.07,129.15
2018,3,30,18,0,115.0,34.0,1.7,17.8,45.0,112.13,78.24
2018,3,30,18,15,64.0,20.0,1.75,17.35,25.5,44.81,0.0
2018,3,30,18,30,13.0,6.0,1.8,16.9,6.0,5.46,0.0
2018,3,30,18,45,6.5,3.0,1.85,16.45,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,1.6,12.1,4.0,0.0,0.0
2018,3,31,6,0,31.0,8.0,1.6,12.2,8.0,7.28,0.0
2018,3,31,6,15,83.0,22.5,1.6,12.6,29.5,18.21,0.0
2018,3,31,6,30,135.0,37.0,1.6,13.0,51.0,29.61,19.1
2018,3,31,6,45,130.0,56.0,1.65,13.4,76.0,43.84,32.86
2018,3,31,7,0,125.0,75.0,1.7,13.8,101.0,59.6,47.34
2018,3,31,7,15,188.5,93.5,1.65,14.1,145.0,70.73,57.48
2018,3,31,7,30,252.0,112.0,1.6,14.4,189.0,83.5,68.81
2018,3,31,7,45,301.5,128.0,1.6,14.7,236.5,94.16,78.02
2018,3,31,8,0,351.0,144.0,1.6,15.0,284.0,128.33,91.5
2018,3,31,8,15,362.5,162.5,1.55,15.45,324.0,170.47,120.87
2018,3,31,8,30,374.0,181.0,1.5,15.9,364.0,214.32,155.76
2018,3,31,8,45,364.5,204.0,1.5,16.3,396.5,257.9,192.77
2018,3,31,9,0,355.0,227.0,1.5,16.7,429.0,300.53,228.85
2018,3,31,9,15,324.0,252.5,1.5,17.15,447.5,336.06,258.86
2018,3,31,9,30,293.0,278.0,1.5,17.6,466.0,368.04,284.91
2018,3,31,9,45,302.5,295.0,1.55,18.0,499.0,409.44,317.13
2018,3,31,10,0,312.0,312.0,1.6,18.4,532.0,451.73,349.26
2018,3,31,10,15,338.5,317.5,1.65,18.8,565.5,494.92,381.66
2018,3,31,10,30,365.0,323.0,1.7,19.2,599.0,540.04,414.95
2018,3,31,10,45,462.5,298.0,1.8,19.55,658.5,614.86,470.65
2018,3,31,11,0,560.0,273.0,1.9,19.9,718.0,691.91,526.94
2018,3,31,11,15,591.5,268.0,1.95,20.15,746.0,741.35,561.7
2018,3,31,11,30,623.0,263.0,2.0,20.4,774.0,793.39,597.9
2018,3,31,11,45,630.5,262.5,2.1,20.65,783.5,827.03,621.1
2018,3,31,12,0,638.0,262.0,2.2,20.9,793.0,858.69,642.94
2018,3,31,12,15,653.5,254.0,2.25,20.95,798.0,888.37,663.7
2018,3,31,12,30,669.0,246.0,2.3,21.0,803.0,915.81,682.91
2018,3,31,12,45,691.5,231.0,2.4,21.05,801.5,940.46,700.69
2018,3,31,13,0,714.0,216.0,2.5,21.1,800.0,962.24,716.1
2018,3,31,13,15,692.0,219.5,2.55,21.0,776.5,956.0,712.97
2018,3,31,13,30,670.0,223.0,2.6,20.9,753.0,946.1,707.76
2018,3,31,13,45,654.5,221.0,2.7,20.85,726.0,933.54,701.19
2018,3,31,14,0,639.0,219.0,2.8,20.8,699.0,917.73,692.45
2018,3,31,14,15,594.0,224.0,2.8,20.55,656.0,876.48,665.45
2018,3,31,14,30,549.0,229.0,2.8,20.3,613.0,828.11,633.26
2018,3,31,14,45,558.5,210.5,2.8,20.05,583.0,810.95,624.12
2018,3,31,15,0,568.0,192.0,2.8,19.8,553.0,790.6,612.44
2018,3,31,15,15,600.5,167.5,2.8,19.8,526.0,789.7,613.64
2018,3,31,15,30,633.0,143.0,2.8,19.8,499.0,777.11,606.31
2018,3,31,15,45,509.0,159.0,2.75,19.1,429.5,659.98,523.3
2018,3,31,16,0,385.0,175.0,2.7,18.4,360.0,557.2,446.75
2018,3,31,16,15,479.5,135.0,2.65,17.85,340.0,573.67,464.21
2018,3,31,16,30,574.0,95.0,2.6,17.3,320.0,587.44,477.88
2018,3,31,16,45,587.0,79.5,2.55,16.8,281.0,553.24,452.97
2018,3,31,17,0,600.0,64.0,2.5,16.3,242.0,515.64,424.01
2018,3,31,17,15,532.5,57.5,2.5,15.6,192.5,435.26,358.95
2018,3,31,17,30,465.0,51.0,2.5,14.9,143.0,360.16,295.48
2018,3,31,17,45,331.0,43.0,2.55,14.25,98.5,253.81,204.15
2018,3,31,18,0,197.0,35.0,2.6,13.6,54.0,162.26,118.81
2018,3,31,18,15,122.5,21.5,2.6,13.25,31.0,90.58,0.0
2018,3,31,18,30,48.0,8.0,2.6,12.9,8.0,24.59,0.0
2018,3,31,18,45,24.0,4.0,2.6,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.1,10.35,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.1,10.6,11.0,9.1,0.0
2018,4,1,6,15,173.0,25.0,2.2,11.1,41.5,19.79,0.0
2018,4,1,6,30,291.0,40.0,2.3,11.6,72.0,31.26,20.89
2018,4,1,6,45,389.5,50.5,2.4,12.1,118.0,40.55,30.22
2018,4,1,7,0,488.0,61.0,2.5,12.6,164.0,47.62,36.96
2018,4,1,7,15,553.0,68.5,2.45,13.05,215.5,51.77,40.87
2018,4,1,7,30,618.0,76.0,2.4,13.5,267.0,55.84,44.51
2018,4,1,7,45,661.0,81.5,2.35,13.9,319.5,58.11,46.4
2018,4,1,8,0,704.0,87.0,2.3,14.3,372.0,104.93,60.32
2018,4,1,8,15,735.5,91.0,2.25,14.8,422.5,161.1,97.18
2018,4,1,8,30,767.0,95.0,2.2,15.3,473.0,225.16,149.07
2018,4,1,8,45,789.5,98.5,2.15,15.8,520.5,285.31,201.5
2018,4,1,9,0,812.0,102.0,2.1,16.3,568.0,347.53,256.13
2018,4,1,9,15,832.0,103.5,2.15,16.7,612.0,408.82,309.47
2018,4,1,9,30,852.0,105.0,2.2,17.1,656.0,471.24,362.24
2018,4,1,9,45,871.0,103.5,2.2,17.5,694.5,532.09,412.02
2018,4,1,10,0,890.0,102.0,2.2,17.9,733.0,591.58,459.1
2018,4,1,10,15,899.0,103.5,2.25,18.15,764.0,647.66,502.58
2018,4,1,10,30,908.0,105.0,2.3,18.4,795.0,702.42,543.78
2018,4,1,10,45,915.0,106.0,2.4,18.7,819.0,753.7,581.62
2018,4,1,11,0,922.0,107.0,2.5,19.0,843.0,802.95,615.33
2018,4,1,11,15,926.0,108.0,2.6,19.15,859.0,847.56,645.75
2018,4,1,11,30,930.0,109.0,2.7,19.3,875.0,889.46,674.13
2018,4,1,11,45,932.0,109.0,2.75,19.45,882.5,925.72,698.15
2018,4,1,12,0,934.0,109.0,2.8,19.6,890.0,958.74,719.95
2018,4,1,12,15,934.0,108.5,2.95,19.65,889.5,986.0,739.03
2018,4,1,12,30,934.0,108.0,3.1,19.7,889.0,1009.63,755.79
2018,4,1,12,45,932.5,107.5,3.2,19.7,880.5,1028.07,768.95
2018,4,1,13,0,931.0,107.0,3.3,19.7,872.0,1042.63,779.71
2018,4,1,13,15,927.0,106.5,3.4,19.65,855.5,1050.78,786.53
2018,4,1,13,30,923.0,106.0,3.5,19.6,839.0,1054.94,790.9
2018,4,1,13,45,917.5,104.5,3.6,19.55,815.0,1052.48,791.03
2018,4,1,14,0,912.0,103.0,3.7,19.5,791.0,1046.04,788.69
2018,4,1,14,15,903.0,101.0,3.8,19.3,759.0,1031.62,781.53
2018,4,1,14,30,894.0,99.0,3.9,19.1,727.0,1013.44,771.93
2018,4,1,14,45,881.5,98.0,4.0,18.95,689.5,989.41,758.17
2018,4,1,15,0,869.0,97.0,4.1,18.8,652.0,962.09,742.1
2018,4,1,15,15,816.5,104.5,4.1,18.8,598.0,913.95,710.27
2018,4,1,15,30,764.0,112.0,4.1,18.8,544.0,854.47,670.05
2018,4,1,15,45,739.0,107.0,4.3,18.15,495.5,809.87,642.43
2018,4,1,16,0,714.0,102.0,4.5,17.5,447.0,758.56,609.44
2018,4,1,16,15,716.5,90.5,4.5,16.95,405.0,720.56,584.18
2018,4,1,16,30,719.0,79.0,4.5,16.4,363.0,679.64,555.92
2018,4,1,16,45,671.0,74.5,4.5,15.9,310.0,608.12,502.69
2018,4,1,17,0,623.0,70.0,4.5,15.4,257.0,538.67,448.32
2018,4,1,17,15,554.5,64.0,4.45,14.85,206.0,456.87,380.74
2018,4,1,17,30,486.0,58.0,4.4,14.3,155.0,380.01,314.55
2018,4,1,17,45,379.5,48.0,4.4,13.75,110.0,284.22,230.58
2018,4,1,18,0,273.0,38.0,4.4,13.2,65.0,201.94,151.17
2018,4,1,18,15,159.5,23.5,4.4,12.95,37.0,109.17,0.0
2018,4,1,18,30,46.0,9.0,4.4,12.7,9.0,24.75,0.0
2018,4,1,18,45,23.0,4.5,4.4,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,5,45,19.5,5.0,3.55,10.95,5.5,0.0,0.0
2018,4,2,6,0,39.0,10.0,3.6,11.2,11.0,9.1,0.0
2018,4,2,6,15,131.5,26.5,3.75,11.55,40.0,20.89,3.47
2018,4,2,6,30,224.0,43.0,3.9,11.9,69.0,33.41,22.9
2018,4,2,6,45,326.0,56.5,4.05,12.25,115.5,43.24,32.62
2018,4,2,7,0,428.0,70.0,4.2,12.6,162.0,52.79,41.59
2018,4,2,7,15,500.0,77.0,4.2,13.0,213.0,58.49,46.89
2018,4,2,7,30,572.0,84.0,4.2,13.4,264.0,61.83,49.86
2018,4,2,7,45,536.5,102.0,4.25,13.75,294.5,73.26,59.89
2018,4,2,8,0,501.0,120.0,4.3,14.1,325.0,118.46,78.05
2018,4,2,8,15,420.0,156.5,4.2,14.55,343.5,171.89,120.28
2018,4,2,8,30,339.0,193.0,4.1,15.0,362.0,218.26,161.97
2018,4,2,8,45,398.0,198.5,4.0,15.4,415.5,262.17,197.36
2018,4,2,9,0,457.0,204.0,3.9,15.8,469.0,315.51,241.38
2018,4,2,9,15,611.5,167.0,3.75,16.15,549.0,378.37,291.91
2018,4,2,9,30,766.0,130.0,3.6,16.5,629.0,457.33,355.91
2018,4,2,9,45,828.0,113.0,3.45,16.8,679.5,520.16,407.59
2018,4,2,10,0,890.0,96.0,3.3,17.1,730.0,587.83,461.7
2018,4,2,10,15,898.5,97.0,3.2,17.35,760.0,642.99,504.79
2018,4,2,10,30,907.0,98.0,3.1,17.6,790.0,696.76,545.44
2018,4,2,10,45,913.5,98.5,2.95,17.9,813.5,746.98,581.72
2018,4,2,11,0,920.0,99.0,2.8,18.2,837.0,795.12,613.52
2018,4,2,11,15,923.0,100.0,2.75,18.4,852.5,838.67,642.37
2018,4,2,11,30,926.0,101.0,2.7,18.6,868.0,879.42,668.95
2018,4,2,11,45,927.0,101.5,2.65,18.8,875.0,914.97,691.7
2018,4,2,12,0,928.0,102.0,2.6,19.0,882.0,947.25,712.07
2018,4,2,12,15,927.5,102.5,2.6,19.1,881.5,974.72,729.87
2018,4,2,12,30,927.0,103.0,2.6,19.2,881.0,998.6,745.3
2018,4,2,12,45,924.5,103.0,2.6,19.3,872.5,1016.3,756.73
2018,4,2,13,0,922.0,103.0,2.6,19.4,864.0,1030.14,765.76
2018,4,2,13,15,916.5,103.0,2.65,19.4,847.0,1037.09,771.24
2018,4,2,13,30,911.0,103.0,2.7,19.4,830.0,1040.08,774.34
2018,4,2,13,45,901.0,104.0,2.7,19.4,805.0,1035.72,772.28
2018,4,2,14,0,891.0,105.0,2.7,19.4,780.0,1027.51,767.9
2018,4,2,14,15,881.5,103.5,2.65,19.35,748.5,1013.23,759.3
2018,4,2,14,30,872.0,102.0,2.6,19.3,717.0,995.29,748.45
2018,4,2,14,45,859.0,100.5,2.55,19.2,679.5,970.44,733.21
2018,4,2,15,0,846.0,99.0,2.5,19.1,642.0,952.37,722.66
2018,4,2,15,15,829.5,96.5,2.5,19.1,599.0,916.52,700.13
2018,4,2,15,30,813.0,94.0,2.5,19.1,556.0,878.02,675.73
2018,4,2,15,45,782.5,93.0,2.5,18.7,507.0,826.54,642.89
2018,4,2,16,0,752.0,92.0,2.5,18.3,458.0,773.8,608.52
2018,4,2,16,15,720.0,87.5,2.5,17.85,407.0,719.32,572.1
2018,4,2,16,30,688.0,83.0,2.5,17.4,356.0,660.46,531.33
2018,4,2,16,45,622.0,80.5,2.55,16.95,301.0,579.49,472.44
2018,4,2,17,0,556.0,78.0,2.6,16.5,246.0,502.05,412.42
2018,4,2,17,15,466.5,70.5,2.7,15.75,193.0,408.05,336.93
2018,4,2,17,30,377.0,63.0,2.8,15.0,140.0,318.77,262.26
2018,4,2,17,45,304.0,50.5,2.9,14.25,101.0,245.79,198.46
2018,4,2,18,0,231.0,38.0,3.0,13.5,62.0,181.31,136.33
2018,4,2,18,15,133.5,23.5,2.9,13.1,35.5,98.83,0.0
2018,4,2,18,30,36.0,9.0,2.8,12.7,9.0,21.13,0.0
2018,4,2,18,45,18.0,4.5,2.75,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,3,5,45,37.0,8.0,1.85,9.3,9.0,0.0,0.0
2018,4,3,6,0,74.0,16.0,1.8,9.6,18.0,14.55,0.0
2018,4,3,6,15,189.5,30.5,1.85,10.1,50.0,24.12,7.99
2018,4,3,6,30,305.0,45.0,1.9,10.6,82.0,35.08,24.7
2018,4,3,6,45,404.5,55.5,2.0,11.1,129.5,44.66,34.13
2018,4,3,7,0,504.0,66.0,2.1,11.6,177.0,51.56,40.72
2018,4,3,7,15,568.0,73.0,2.1,12.05,229.5,55.12,44.07
2018,4,3,7,30,632.0,80.0,2.1,12.5,282.0,58.65,47.2
2018,4,3,7,45,675.5,85.0,2.1,12.9,335.0,60.42,48.63
2018,4,3,8,0,719.0,90.0,2.1,13.3,388.0,111.72,64.55
2018,4,3,8,15,748.5,94.0,2.1,13.8,438.5,168.69,103.01
2018,4,3,8,30,778.0,98.0,2.1,14.3,489.0,233.4,156.03
2018,4,3,8,45,800.5,101.0,2.1,14.75,536.5,293.84,209.04
2018,4,3,9,0,823.0,104.0,2.1,15.2,584.0,356.32,264.15
2018,4,3,9,15,840.0,106.0,2.05,15.55,627.0,417.57,317.47
2018,4,3,9,30,857.0,108.0,2.0,15.9,670.0,479.57,369.73
2018,4,3,9,45,855.5,115.5,2.0,16.3,702.5,537.77,417.35
2018,4,3,10,0,854.0,123.0,2.0,16.7,735.0,594.19,461.81
2018,4,3,10,15,848.5,130.5,1.95,16.95,760.0,646.23,501.39
2018,4,3,10,30,843.0,138.0,1.9,17.2,785.0,695.71,537.71
2018,4,3,10,45,878.0,127.0,1.9,17.5,818.5,749.91,577.24
2018,4,3,11,0,913.0,116.0,1.9,17.8,852.0,807.5,616.39
2018,4,3,11,15,847.5,151.5,1.85,18.0,844.5,835.56,633.66
