Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,30,782.0,187.0,1.8,18.2,837.0,855.51,645.58
2018,4,3,11,45,738.5,210.5,1.8,18.45,829.0,873.01,656.31
2018,4,3,12,0,695.0,234.0,1.8,18.7,821.0,884.96,662.91
2018,4,3,12,15,776.0,192.5,1.85,18.75,847.0,942.24,701.83
2018,4,3,12,30,857.0,151.0,1.9,18.8,873.0,992.68,734.93
2018,4,3,12,45,802.0,174.5,1.95,18.9,845.0,983.34,728.8
2018,4,3,13,0,747.0,198.0,2.0,19.0,817.0,977.13,725.53
2018,4,3,13,15,686.5,221.0,2.1,18.95,781.0,953.1,711.49
2018,4,3,13,30,626.0,244.0,2.2,18.9,745.0,924.11,693.52
2018,4,3,13,45,633.5,232.0,2.3,18.85,726.5,924.32,696.31
2018,4,3,14,0,641.0,220.0,2.4,18.8,708.0,921.22,696.38
2018,4,3,14,15,681.5,192.0,2.45,18.65,692.0,930.66,704.75
2018,4,3,14,30,722.0,164.0,2.5,18.5,676.0,934.97,709.69
2018,4,3,14,45,755.5,141.5,2.6,18.4,652.0,933.29,711.09
2018,4,3,15,0,789.0,119.0,2.7,18.3,628.0,921.2,705.51
2018,4,3,15,15,779.0,115.5,2.7,18.3,590.0,891.47,686.75
2018,4,3,15,30,769.0,112.0,2.7,18.3,552.0,858.9,666.05
2018,4,3,15,45,744.0,108.5,2.8,17.7,504.5,815.77,639.78
2018,4,3,16,0,719.0,105.0,2.9,17.1,457.0,766.07,608.08
2018,4,3,16,15,688.0,100.0,2.9,16.6,407.5,708.6,568.95
2018,4,3,16,30,657.0,95.0,2.9,16.1,358.0,650.95,528.58
2018,4,3,16,45,615.5,88.0,2.9,15.65,307.0,583.44,478.9
2018,4,3,17,0,574.0,81.0,2.9,15.2,256.0,517.53,427.45
2018,4,3,17,15,507.5,73.0,2.85,14.6,206.0,436.57,361.69
2018,4,3,17,30,441.0,65.0,2.8,14.0,156.0,360.41,297.21
2018,4,3,17,45,336.0,53.0,2.75,13.35,110.5,265.59,215.27
2018,4,3,18,0,231.0,41.0,2.7,12.7,65.0,184.88,140.53
2018,4,3,18,15,135.5,25.5,2.65,12.4,37.5,102.87,0.0
2018,4,3,18,30,40.0,10.0,2.6,12.1,10.0,23.46,0.0
2018,4,3,18,45,20.0,5.0,2.55,11.75,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,5,45,20.0,7.0,2.4,10.4,7.5,0.0,0.0
2018,4,4,6,0,40.0,14.0,2.5,10.6,15.0,12.73,0.0
2018,4,4,6,15,105.5,29.5,2.6,10.95,40.5,23.68,9.75
2018,4,4,6,30,171.0,45.0,2.7,11.3,66.0,35.74,25.35
2018,4,4,6,45,233.5,60.0,2.75,11.6,104.0,45.43,34.8
2018,4,4,7,0,296.0,75.0,2.8,11.9,142.0,55.77,44.46
2018,4,4,7,15,321.0,92.5,2.75,12.3,182.0,67.36,54.98
2018,4,4,7,30,346.0,110.0,2.7,12.7,222.0,78.41,64.77
2018,4,4,7,45,368.0,128.0,2.65,13.05,265.5,89.25,74.18
2018,4,4,8,0,390.0,146.0,2.6,13.4,309.0,131.96,92.58
2018,4,4,8,15,355.5,165.5,2.55,13.75,328.5,175.5,126.06
2018,4,4,8,30,321.0,185.0,2.5,14.1,348.0,210.42,156.43
2018,4,4,8,45,221.5,223.0,2.45,14.5,340.5,240.8,185.99
2018,4,4,9,0,122.0,261.0,2.4,14.9,333.0,255.92,201.53
2018,4,4,9,15,138.5,282.5,2.35,15.2,369.5,291.63,229.86
2018,4,4,9,30,155.0,304.0,2.3,15.5,406.0,329.58,259.62
2018,4,4,9,45,262.5,301.0,2.3,15.8,485.5,396.17,311.41
2018,4,4,10,0,370.0,298.0,2.3,16.1,565.0,473.74,371.33
2018,4,4,10,15,462.5,278.5,2.25,16.35,626.0,541.92,423.51
2018,4,4,10,30,555.0,259.0,2.2,16.6,687.0,615.22,478.71
2018,4,4,10,45,615.0,242.0,2.2,16.8,729.5,676.48,524.08
2018,4,4,11,0,675.0,225.0,2.2,17.0,772.0,739.39,569.91
2018,4,4,11,15,782.5,178.0,2.15,17.1,823.0,809.99,621.31
2018,4,4,11,30,890.0,131.0,2.1,17.2,874.0,880.92,668.46
2018,4,4,11,45,903.5,125.0,2.05,17.35,885.0,920.02,693.04
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,956.52,715.92
2018,4,4,12,15,866.0,143.5,2.05,17.45,877.0,970.63,725.56
2018,4,4,12,30,815.0,168.0,2.1,17.4,858.0,970.75,726.29
2018,4,4,12,45,606.0,257.0,2.2,17.4,767.0,884.95,668.32
2018,4,4,13,0,397.0,346.0,2.3,17.4,676.0,765.2,582.14
2018,4,4,13,15,359.0,353.0,2.35,17.3,647.0,743.51,567.95
2018,4,4,13,30,321.0,360.0,2.4,17.2,618.0,719.58,551.19
2018,4,4,13,45,296.0,357.0,2.45,17.1,589.5,696.02,535.12
2018,4,4,14,0,271.0,354.0,2.5,17.0,561.0,670.94,517.83
2018,4,4,14,15,203.0,344.5,2.55,16.9,496.0,575.6,448.29
2018,4,4,14,30,135.0,335.0,2.6,16.8,431.0,498.75,390.77
2018,4,4,14,45,123.0,316.0,2.6,16.7,400.0,466.71,367.76
2018,4,4,15,0,111.0,297.0,2.6,16.6,369.0,416.36,330.42
2018,4,4,15,15,136.0,273.0,2.6,16.6,355.5,430.54,343.27
2018,4,4,15,30,161.0,249.0,2.6,16.6,342.0,424.76,340.69
2018,4,4,15,45,178.5,228.5,2.55,16.2,323.5,414.33,334.67
2018,4,4,16,0,196.0,208.0,2.5,15.8,305.0,402.0,327.05
2018,4,4,16,15,176.0,185.0,2.45,15.45,265.0,353.92,289.91
2018,4,4,16,30,156.0,162.0,2.4,15.1,225.0,306.6,252.71
2018,4,4,16,45,147.5,141.5,2.35,14.8,194.5,271.93,225.15
2018,4,4,17,0,139.0,121.0,2.3,14.5,164.0,237.5,197.01
2018,4,4,17,15,107.5,99.5,2.25,14.05,129.0,187.39,154.69
2018,4,4,17,30,76.0,78.0,2.2,13.6,94.0,139.91,113.73
2018,4,4,17,45,52.5,58.0,2.1,13.15,67.5,101.63,79.99
2018,4,4,18,0,29.0,38.0,2.0,12.7,41.0,57.34,40.58
2018,4,4,18,15,14.5,22.0,2.05,12.55,23.5,30.57,0.0
2018,4,4,18,30,0.0,6.0,2.1,12.4,6.0,5.46,0.0
2018,4,4,18,45,0.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,10.9,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.2,6.0,5.46,0.0
2018,4,5,6,15,0.0,14.5,2.05,11.45,14.5,12.75,3.41
2018,4,5,6,30,0.0,23.0,2.1,11.7,23.0,20.25,12.01
2018,4,5,6,45,0.0,34.0,2.1,11.95,34.0,29.97,21.1
2018,4,5,7,0,0.0,45.0,2.1,12.2,45.0,39.71,30.1
2018,4,5,7,15,10.0,66.0,2.15,12.45,69.5,57.7,46.34
2018,4,5,7,30,20.0,87.0,2.2,12.7,94.0,72.9,59.86
2018,4,5,7,45,16.0,109.0,2.2,12.9,115.0,92.72,77.27
2018,4,5,8,0,12.0,131.0,2.2,13.1,136.0,111.95,89.24
2018,4,5,8,15,39.0,171.5,2.2,13.6,191.0,145.14,115.04
2018,4,5,8,30,66.0,212.0,2.2,14.1,246.0,186.11,147.01
2018,4,5,8,45,79.0,233.5,2.2,14.6,277.5,213.87,168.77
2018,4,5,9,0,92.0,255.0,2.2,15.1,309.0,243.54,192.11
2018,4,5,9,15,65.0,250.5,2.1,15.45,290.0,238.85,188.7
2018,4,5,9,30,38.0,246.0,2.0,15.8,271.0,229.94,181.57
2018,4,5,9,45,34.5,233.5,1.9,16.15,257.0,222.25,175.13
2018,4,5,10,0,31.0,221.0,1.8,16.5,243.0,213.34,167.7
2018,4,5,10,15,21.5,223.5,1.85,16.65,239.0,213.04,167.15
2018,4,5,10,30,12.0,226.0,1.9,16.8,235.0,208.73,163.33
2018,4,5,10,45,20.0,270.5,1.9,16.9,286.5,255.6,199.95
2018,4,5,11,0,28.0,315.0,1.9,17.0,338.0,310.31,241.89
2018,4,5,11,15,51.0,349.0,2.0,16.95,391.5,364.55,283.64
2018,4,5,11,30,74.0,383.0,2.1,16.9,445.0,421.54,326.99
2018,4,5,11,45,56.0,359.0,2.2,16.85,406.0,388.27,301.51
2018,4,5,12,0,38.0,335.0,2.3,16.8,367.0,352.91,274.6
2018,4,5,12,15,23.0,274.0,2.35,16.6,293.5,281.9,220.2
2018,4,5,12,30,8.0,213.0,2.4,16.4,220.0,200.77,156.75
2018,4,5,12,45,7.5,205.0,2.45,16.2,211.5,193.33,151.26
2018,4,5,13,0,7.0,197.0,2.5,16.0,203.0,185.78,145.48
2018,4,5,13,15,7.0,202.0,2.45,15.85,208.0,190.93,149.76
2018,4,5,13,30,7.0,207.0,2.4,15.7,213.0,196.13,154.09
2018,4,5,13,45,5.5,195.5,2.3,15.5,200.0,184.02,144.63
2018,4,5,14,0,4.0,184.0,2.2,15.3,187.0,171.84,135.11
2018,4,5,14,15,3.0,179.5,2.15,15.1,181.5,166.86,131.39
2018,4,5,14,30,2.0,175.0,2.1,14.9,176.0,161.9,127.68
2018,4,5,14,45,1.0,164.5,2.0,14.7,165.0,151.13,119.26
2018,4,5,15,0,0.0,154.0,1.9,14.5,154.0,140.39,110.84
2018,4,5,15,15,0.5,152.0,1.9,14.5,152.5,139.44,110.4
2018,4,5,15,30,1.0,150.0,1.9,14.5,151.0,138.62,110.07
2018,4,5,15,45,2.5,148.5,1.6,14.1,150.0,139.36,111.19
2018,4,5,16,0,4.0,147.0,1.3,13.7,149.0,140.33,112.49
2018,4,5,16,15,4.0,140.5,1.25,13.55,142.5,135.11,108.56
2018,4,5,16,30,4.0,134.0,1.2,13.4,136.0,130.24,104.89
2018,4,5,16,45,2.0,114.0,1.1,13.25,115.0,109.3,87.59
2018,4,5,17,0,0.0,94.0,1.0,13.1,94.0,88.43,70.1
2018,4,5,17,15,0.0,74.0,0.95,12.95,74.0,68.89,53.5
2018,4,5,17,30,0.0,54.0,0.9,12.8,54.0,49.17,36.48
2018,4,5,17,45,0.0,40.0,0.9,12.65,40.0,35.97,24.82
2018,4,5,18,0,0.0,26.0,0.9,12.5,26.0,22.92,13.01
2018,4,5,18,15,0.0,15.0,0.95,12.45,15.0,13.21,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.4,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,1.05,12.35,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.0,13.0,4.0,3.64,0.0
2018,4,6,6,15,0.0,9.0,3.1,13.05,9.0,7.9,0.26
2018,4,6,6,30,0.0,14.0,3.2,13.1,14.0,12.3,5.05
2018,4,6,6,45,0.0,19.5,3.3,13.2,19.5,17.14,9.61
2018,4,6,7,0,0.0,25.0,3.4,13.3,25.0,21.99,14.11
2018,4,6,7,15,0.0,30.5,3.45,13.45,30.5,26.85,18.54
2018,4,6,7,30,0.0,36.0,3.5,13.6,36.0,31.72,22.9
2018,4,6,7,45,0.0,50.0,3.6,13.8,50.0,44.13,33.92
2018,4,6,8,0,0.0,64.0,3.7,14.0,64.0,56.56,42.7
2018,4,6,8,15,0.0,69.5,3.65,14.3,69.5,61.46,46.64
2018,4,6,8,30,0.0,75.0,3.6,14.6,75.0,66.37,50.55
2018,4,6,8,45,0.0,76.0,3.55,14.85,76.0,67.28,51.09
2018,4,6,9,0,0.0,77.0,3.5,15.1,77.0,68.19,51.64
2018,4,6,9,15,0.0,71.0,3.5,15.35,71.0,62.88,47.02
2018,4,6,9,30,0.0,65.0,3.5,15.6,65.0,57.58,42.45
2018,4,6,9,45,0.0,63.0,3.5,15.8,63.0,55.83,40.87
2018,4,6,10,0,0.0,61.0,3.5,16.0,61.0,54.08,39.3
2018,4,6,10,15,0.0,71.5,3.55,16.1,71.5,63.44,46.93
2018,4,6,10,30,0.0,82.0,3.6,16.2,82.0,72.82,54.53
2018,4,6,10,45,1.5,110.0,3.65,16.3,111.0,98.87,75.74
2018,4,6,11,0,3.0,138.0,3.7,16.4,140.0,125.21,97.0
2018,4,6,11,15,3.0,150.5,3.7,16.4,153.0,136.74,106.2
2018,4,6,11,30,3.0,163.0,3.7,16.4,166.0,148.37,115.46
2018,4,6,11,45,5.5,186.5,3.75,16.45,191.5,172.32,134.65
2018,4,6,12,0,8.0,210.0,3.8,16.5,217.0,196.72,154.09
2018,4,6,12,15,11.0,229.5,3.8,16.5,239.0,218.3,171.26
2018,4,6,12,30,14.0,249.0,3.8,16.5,261.0,240.3,188.71
2018,4,6,12,45,8.0,188.5,3.8,16.5,195.5,178.36,139.48
2018,4,6,13,0,2.0,128.0,3.8,16.5,130.0,116.7,89.89
2018,4,6,13,15,2.5,128.5,3.75,16.5,130.5,117.73,90.88
2018,4,6,13,30,3.0,129.0,3.7,16.5,131.0,118.75,91.82
2018,4,6,13,45,9.5,189.0,3.7,16.5,196.0,181.81,142.99
2018,4,6,14,0,16.0,249.0,3.7,16.5,261.0,247.3,195.38
2018,4,6,14,15,14.5,236.0,3.55,16.4,246.5,233.7,184.73
2018,4,6,14,30,13.0,223.0,3.4,16.3,232.0,220.03,174.18
2018,4,6,14,45,10.5,199.0,3.3,16.25,206.0,194.33,153.92
2018,4,6,15,0,8.0,175.0,3.2,16.2,180.0,168.67,133.54
2018,4,6,15,15,4.0,153.5,3.2,16.2,156.0,144.15,113.82
2018,4,6,15,30,0.0,132.0,3.2,16.2,132.0,119.84,94.08
2018,4,6,15,45,26.0,132.0,3.0,16.05,145.0,152.15,122.16
2018,4,6,16,0,52.0,132.0,2.8,15.9,158.0,174.62,141.96
2018,4,6,16,15,62.5,115.0,2.75,15.85,143.0,163.97,133.96
2018,4,6,16,30,73.0,98.0,2.7,15.8,128.0,163.45,134.19
2018,4,6,16,45,84.0,101.5,2.65,15.7,131.5,174.31,143.6
2018,4,6,17,0,95.0,105.0,2.6,15.6,135.0,185.34,152.82
2018,4,6,17,15,54.5,78.5,2.55,15.5,95.0,114.6,92.62
2018,4,6,17,30,14.0,52.0,2.5,15.4,55.0,59.03,44.64
2018,4,6,17,45,9.5,41.5,2.5,15.3,43.5,42.54,30.13
2018,4,6,18,0,5.0,31.0,2.5,15.2,32.0,30.78,19.25
2018,4,6,18,15,2.5,19.0,2.5,15.2,19.5,18.21,1.54
2018,4,6,18,30,0.0,7.0,2.5,15.2,7.0,6.37,0.0
2018,4,6,18,45,0.0,3.5,2.55,15.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,45,11.5,6.5,2.8,13.75,7.0,0.0,0.0
2018,4,7,6,0,23.0,13.0,2.8,13.7,14.0,11.82,0.0
2018,4,7,6,15,40.0,24.5,2.9,13.85,29.0,20.85,10.56
2018,4,7,6,30,57.0,36.0,3.0,14.0,44.0,30.37,20.76
2018,4,7,6,45,55.5,47.0,3.1,14.1,57.5,39.29,29.18
2018,4,7,7,0,54.0,58.0,3.2,14.2,71.0,48.0,37.24
2018,4,7,7,15,69.5,80.0,3.35,14.35,101.0,64.49,52.02
2018,4,7,7,30,85.0,102.0,3.5,14.5,131.0,80.37,66.05
2018,4,7,7,45,119.5,126.5,3.6,14.65,174.5,98.58,81.9
2018,4,7,8,0,154.0,151.0,3.7,14.8,218.0,129.75,98.22
2018,4,7,8,15,171.5,178.5,3.75,15.0,261.0,165.69,125.59
2018,4,7,8,30,189.0,206.0,3.8,15.2,304.0,204.55,156.77
2018,4,7,8,45,309.0,209.0,3.8,15.45,387.0,252.48,192.62
2018,4,7,9,0,429.0,212.0,3.8,15.7,470.0,317.05,243.65
2018,4,7,9,15,523.0,203.0,3.8,15.9,539.5,377.83,293.29
2018,4,7,9,30,617.0,194.0,3.8,16.1,609.0,450.08,352.02
2018,4,7,9,45,661.0,189.5,3.8,16.3,655.5,508.62,399.85
2018,4,7,10,0,705.0,185.0,3.8,16.5,702.0,570.64,449.4
2018,4,7,10,15,776.0,163.5,3.85,16.6,753.5,636.85,501.77
2018,4,7,10,30,847.0,142.0,3.9,16.7,805.0,707.13,556.23
2018,4,7,10,45,807.5,165.5,3.95,16.85,812.5,744.28,583.56
2018,4,7,11,0,768.0,189.0,4.0,17.0,820.0,778.58,608.13
2018,4,7,11,15,668.0,236.0,4.0,17.0,792.0,779.54,607.03
2018,4,7,11,30,568.0,283.0,4.0,17.0,764.0,768.47,597.08
2018,4,7,11,45,634.5,255.0,4.05,17.05,796.5,827.48,641.51
2018,4,7,12,0,701.0,227.0,4.1,17.1,829.0,885.65,684.47
2018,4,7,12,15,771.0,196.5,4.1,17.05,857.5,943.94,725.14
2018,4,7,12,30,841.0,166.0,4.1,17.0,886.0,995.19,760.45
2018,4,7,12,45,822.5,175.0,4.1,16.95,873.5,1005.73,767.68
2018,4,7,13,0,804.0,184.0,4.1,16.9,861.0,1012.12,772.52
2018,4,7,13,15,803.0,180.5,4.1,16.8,845.5,1019.47,778.35
2018,4,7,13,30,802.0,177.0,4.1,16.7,830.0,1023.14,781.8
2018,4,7,13,45,801.5,171.5,4.15,16.65,807.5,1021.56,782.0
2018,4,7,14,0,801.0,166.0,4.2,16.6,785.0,1016.24,779.83
2018,4,7,14,15,792.5,162.0,4.2,16.45,754.0,1000.75,770.75
2018,4,7,14,30,784.0,158.0,4.2,16.3,723.0,989.53,764.83
2018,4,7,14,45,774.0,152.5,4.2,16.15,686.0,963.98,748.93
2018,4,7,15,0,764.0,147.0,4.2,16.0,649.0,935.29,730.88
2018,4,7,15,15,744.0,143.5,4.2,16.0,605.5,896.55,705.19
2018,4,7,15,30,724.0,140.0,4.2,16.0,562.0,855.56,677.69
2018,4,7,15,45,702.5,133.5,4.15,15.65,515.0,807.82,645.56
2018,4,7,16,0,681.0,127.0,4.1,15.3,468.0,758.57,611.8
2018,4,7,16,15,649.5,120.0,4.0,15.05,418.0,699.39,569.43
2018,4,7,16,30,618.0,113.0,3.9,14.8,368.0,640.12,526.07
2018,4,7,16,45,572.0,105.0,3.85,14.55,316.0,569.44,471.51
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,496.77,413.71
2018,4,7,17,15,454.5,88.5,3.55,13.9,213.5,416.06,346.9
2018,4,7,17,30,383.0,80.0,3.3,13.5,163.0,341.57,283.11
2018,4,7,17,45,284.0,65.5,3.1,13.1,118.0,252.15,205.44
2018,4,7,18,0,185.0,51.0,2.9,12.7,73.0,166.89,129.51
2018,4,7,18,15,106.0,32.0,2.8,12.45,43.5,96.55,40.07
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,21.46,0.0
2018,4,7,18,45,13.5,6.5,2.55,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.55,10.2,12.5,9.55,0.0
2018,4,8,6,0,89.0,21.0,2.6,10.5,25.0,16.95,0.0
2018,4,8,6,15,198.5,37.5,2.75,10.9,61.5,29.37,18.09
2018,4,8,6,30,308.0,54.0,2.9,11.3,98.0,41.68,31.02
2018,4,8,6,45,399.0,64.0,3.05,11.65,146.0,48.61,37.84
2018,4,8,7,0,490.0,74.0,3.2,12.0,194.0,57.12,45.77
2018,4,8,7,15,550.0,81.5,3.25,12.35,246.0,60.83,49.16
2018,4,8,7,30,610.0,89.0,3.3,12.7,298.0,64.45,52.32
2018,4,8,7,45,651.5,94.5,3.35,13.0,350.5,72.71,59.49
2018,4,8,8,0,693.0,100.0,3.4,13.3,403.0,125.85,74.92
2018,4,8,8,15,722.0,105.0,3.35,13.6,453.5,182.07,115.19
2018,4,8,8,30,751.0,110.0,3.3,13.9,504.0,241.73,165.2
2018,4,8,8,45,771.0,114.0,3.25,14.25,550.5,301.3,218.08
2018,4,8,9,0,791.0,118.0,3.2,14.6,597.0,366.14,275.33
2018,4,8,9,15,810.5,119.5,3.15,14.9,639.5,425.98,327.72
2018,4,8,9,30,830.0,121.0,3.1,15.2,682.0,486.91,379.52
2018,4,8,9,45,848.5,119.5,3.05,15.5,719.5,545.4,427.86
2018,4,8,10,0,867.0,118.0,3.0,15.8,757.0,604.14,474.81
2018,4,8,10,15,875.5,119.5,3.0,16.05,787.0,658.05,516.89
2018,4,8,10,30,884.0,121.0,3.0,16.3,817.0,710.99,557.02
2018,4,8,10,45,888.5,123.0,3.0,16.5,839.5,759.93,593.23
2018,4,8,11,0,893.0,125.0,3.0,16.7,862.0,806.69,625.48
2018,4,8,11,15,896.5,126.0,2.95,16.9,877.0,849.33,653.9
2018,4,8,11,30,900.0,127.0,2.9,17.1,892.0,889.31,680.16
2018,4,8,11,45,901.5,127.5,2.9,17.3,899.0,924.22,703.05
2018,4,8,12,0,903.0,128.0,2.9,17.5,906.0,955.99,723.71
2018,4,8,12,15,903.5,127.5,2.9,17.6,905.0,982.54,741.08
2018,4,8,12,30,904.0,127.0,2.9,17.7,904.0,1005.62,756.16
2018,4,8,12,45,903.5,125.5,2.9,17.8,895.5,1023.1,767.59
2018,4,8,13,0,903.0,124.0,2.9,17.9,887.0,1036.84,776.66
2018,4,8,13,15,898.0,124.0,2.9,17.95,870.0,1043.85,781.58
2018,4,8,13,30,893.0,124.0,2.9,18.0,853.0,1047.0,784.14
2018,4,8,13,45,884.5,122.5,2.9,18.0,827.0,1041.12,781.05
2018,4,8,14,0,876.0,121.0,2.9,18.0,801.0,1031.42,775.65
2018,4,8,14,15,865.0,119.5,2.95,17.95,768.5,1015.48,766.83
2018,4,8,14,30,854.0,118.0,3.0,17.9,736.0,1007.0,763.19
2018,4,8,14,45,839.5,116.5,3.05,17.85,697.5,980.46,747.29
2018,4,8,15,0,825.0,115.0,3.1,17.8,659.0,950.74,729.31
2018,4,8,15,15,807.5,112.0,3.1,17.8,615.5,913.51,705.49
2018,4,8,15,30,790.0,109.0,3.1,17.8,572.0,873.74,679.72
2018,4,8,15,45,763.5,106.5,3.3,17.45,524.0,824.29,648.77
2018,4,8,16,0,737.0,104.0,3.5,17.1,476.0,778.56,619.66
2018,4,8,16,15,700.0,100.5,3.55,16.7,424.0,717.28,577.49
2018,4,8,16,30,663.0,97.0,3.6,16.3,372.0,656.24,534.35
2018,4,8,16,45,611.5,92.0,3.65,15.95,319.0,583.47,480.17
2018,4,8,17,0,560.0,87.0,3.7,15.6,266.0,513.08,424.85
2018,4,8,17,15,491.5,79.5,3.6,15.0,215.5,431.97,358.81
2018,4,8,17,30,423.0,72.0,3.5,14.4,165.0,354.33,293.24
2018,4,8,17,45,323.0,59.5,3.45,13.8,119.5,264.58,215.66
2018,4,8,18,0,223.0,47.0,3.4,13.2,74.0,185.96,145.11
2018,4,8,18,15,132.5,30.5,3.25,12.9,44.5,110.99,53.68
2018,4,8,18,30,42.0,14.0,3.1,12.6,15.0,27.7,0.0
2018,4,8,18,45,21.0,7.0,3.0,12.25,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,9.5,9.0,1.05,11.7,9.5,8.19,0.0
2018,4,9,6,0,19.0,18.0,1.0,11.9,19.0,15.51,0.0
2018,4,9,6,15,67.5,36.0,1.05,12.5,45.0,29.5,18.6
2018,4,9,6,30,116.0,54.0,1.1,13.1,71.0,42.32,31.48
2018,4,9,6,45,141.5,73.5,1.2,13.7,103.0,56.54,44.59
2018,4,9,7,0,167.0,93.0,1.3,14.3,135.0,70.27,57.01
2018,4,9,7,15,168.5,115.0,1.3,14.7,165.5,88.54,73.15
2018,4,9,7,30,170.0,137.0,1.3,15.1,196.0,103.65,86.18
2018,4,9,7,45,174.5,157.5,1.35,15.45,226.5,120.2,94.13
2018,4,9,8,0,179.0,178.0,1.4,15.8,257.0,150.82,113.66
2018,4,9,8,15,144.0,204.0,1.4,16.2,272.5,180.25,137.36
2018,4,9,8,30,109.0,230.0,1.4,16.6,288.0,209.22,161.84
2018,4,9,8,45,122.0,253.0,1.4,17.0,323.0,238.41,184.64
2018,4,9,9,0,135.0,276.0,1.4,17.4,358.0,273.0,211.67
2018,4,9,9,15,363.5,236.0,1.35,17.85,478.5,343.71,263.68
2018,4,9,9,30,592.0,196.0,1.3,18.3,599.0,442.35,338.32
2018,4,9,9,45,694.0,174.0,1.3,18.75,670.5,514.07,393.22
2018,4,9,10,0,796.0,152.0,1.3,19.2,742.0,595.86,454.46
2018,4,9,10,15,806.5,154.0,1.25,19.55,772.0,649.47,493.27
2018,4,9,10,30,817.0,156.0,1.2,19.9,802.0,702.16,530.27
2018,4,9,10,45,825.5,157.0,1.2,20.3,825.5,751.32,564.05
2018,4,9,11,0,834.0,158.0,1.2,20.7,849.0,798.84,595.76
2018,4,9,11,15,775.5,192.0,1.2,20.95,843.5,825.46,611.68
2018,4,9,11,30,717.0,226.0,1.2,21.2,838.0,843.17,621.48
2018,4,9,11,45,707.5,233.0,1.2,21.5,841.0,871.39,639.13
2018,4,9,12,0,698.0,240.0,1.2,21.8,844.0,896.44,654.34
2018,4,9,12,15,667.0,254.5,1.15,22.0,831.0,905.43,658.09
2018,4,9,12,30,636.0,269.0,1.1,22.2,818.0,910.1,659.21
2018,4,9,12,45,599.5,284.5,1.1,22.4,797.5,906.15,655.56
2018,4,9,13,0,563.0,300.0,1.1,22.6,777.0,897.11,648.81
2018,4,9,13,15,569.0,290.5,1.05,22.75,764.5,903.56,652.76
2018,4,9,13,30,575.0,281.0,1.0,22.9,752.0,907.16,654.75
2018,4,9,13,45,557.5,276.0,0.9,23.05,722.0,888.89,641.54
2018,4,9,14,0,540.0,271.0,0.8,23.2,692.0,867.82,626.88
2018,4,9,14,15,544.5,254.5,0.7,23.2,664.5,853.77,617.84
2018,4,9,14,30,549.0,238.0,0.6,23.2,637.0,836.75,606.84
2018,4,9,14,45,561.5,219.5,0.55,23.15,609.0,822.39,598.82
2018,4,9,15,0,574.0,201.0,0.5,23.1,581.0,804.75,588.69
2018,4,9,15,15,569.0,186.5,0.5,23.1,542.5,771.96,569.0
2018,4,9,15,30,564.0,172.0,0.5,23.1,504.0,736.82,547.7
2018,4,9,15,45,534.5,164.5,0.7,22.9,458.5,686.09,518.03
2018,4,9,16,0,505.0,157.0,0.9,22.7,413.0,635.11,486.74
2018,4,9,16,15,492.5,141.0,1.1,22.05,369.0,588.04,457.9
2018,4,9,16,30,480.0,125.0,1.3,21.4,325.0,540.06,426.64
2018,4,9,16,45,498.5,105.5,1.5,20.75,289.0,509.7,407.38
2018,4,9,17,0,517.0,86.0,1.7,20.1,253.0,482.21,388.47
2018,4,9,17,15,432.5,77.5,1.8,19.25,200.0,387.18,314.38
2018,4,9,17,30,348.0,69.0,1.9,18.4,147.0,306.27,248.54
2018,4,9,17,45,284.0,56.0,2.05,17.55,108.5,238.83,191.36
2018,4,9,18,0,220.0,43.0,2.2,16.7,70.0,178.47,137.53
2018,4,9,18,15,142.5,28.5,2.15,16.3,43.0,112.81,59.37
2018,4,9,18,30,65.0,14.0,2.1,15.9,16.0,35.87,0.0
2018,4,9,18,45,32.5,7.0,2.05,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.5,7.0,1.9,12.85,7.0,6.37,0.0
2018,4,10,6,0,5.0,14.0,1.9,13.0,14.0,12.51,0.0
2018,4,10,6,15,34.0,30.5,1.95,13.25,35.5,25.6,15.64
2018,4,10,6,30,63.0,47.0,2.0,13.5,57.0,38.72,28.34
2018,4,10,6,45,73.5,57.0,2.1,13.8,72.5,46.9,36.09
2018,4,10,7,0,84.0,67.0,2.2,14.1,88.0,54.86,43.42
2018,4,10,7,15,42.0,58.0,2.3,14.25,68.5,48.27,37.62
2018,4,10,7,30,0.0,49.0,2.4,14.4,49.0,43.24,33.09
2018,4,10,7,45,0.0,73.5,2.5,14.6,73.5,65.0,49.84
2018,4,10,8,0,0.0,98.0,2.6,14.8,98.0,85.61,66.98
2018,4,10,8,15,0.0,100.0,2.65,14.9,100.0,87.79,68.53
2018,4,10,8,30,0.0,102.0,2.7,15.0,102.0,89.83,69.97
2018,4,10,8,45,0.0,96.5,2.8,15.1,96.5,85.36,66.01
2018,4,10,9,0,0.0,91.0,2.9,15.2,91.0,80.67,61.9
2018,4,10,9,15,0.0,79.5,2.85,15.35,79.5,70.46,53.24
2018,4,10,9,30,0.0,68.0,2.8,15.5,68.0,60.26,44.64
2018,4,10,9,45,5.0,121.0,2.8,15.6,124.5,109.71,85.22
2018,4,10,10,0,10.0,174.0,2.8,15.7,181.0,159.45,125.37
2018,4,10,10,15,25.5,251.5,2.75,15.75,271.5,240.1,189.59
2018,4,10,10,30,41.0,329.0,2.7,15.8,362.0,323.02,254.08
2018,4,10,10,45,53.5,351.0,2.65,15.9,395.0,356.97,279.84
2018,4,10,11,0,66.0,373.0,2.6,16.0,428.0,392.49,306.76
2018,4,10,11,15,44.5,339.0,2.65,16.0,376.5,349.27,273.17
2018,4,10,11,30,23.0,305.0,2.7,16.0,325.0,295.03,230.94
2018,4,10,11,45,20.5,301.0,2.7,16.0,319.0,290.99,227.86
2018,4,10,12,0,18.0,297.0,2.7,16.0,313.0,286.61,224.38
2018,4,10,12,15,16.5,274.5,2.75,15.95,289.0,265.44,208.01
2018,4,10,12,30,15.0,252.0,2.8,15.9,265.0,243.9,191.34
2018,4,10,12,45,12.0,222.0,2.85,15.85,232.5,213.55,167.55
2018,4,10,13,0,9.0,192.0,2.9,15.8,200.0,182.95,143.39
2018,4,10,13,15,26.0,268.0,3.0,15.75,289.5,286.26,225.8
2018,4,10,13,30,43.0,344.0,3.1,15.7,379.0,385.0,302.59
2018,4,10,13,45,38.0,326.0,3.15,15.6,356.5,363.25,285.88
2018,4,10,14,0,33.0,308.0,3.2,15.5,334.0,341.06,269.2
2018,4,10,14,15,23.5,275.5,3.3,15.4,293.5,281.84,223.32
2018,4,10,14,30,14.0,243.0,3.4,15.3,253.0,240.58,190.98
2018,4,10,14,45,40.0,258.5,3.45,15.25,285.5,299.45,239.34
2018,4,10,15,0,66.0,274.0,3.5,15.2,318.0,343.73,275.64
2018,4,10,15,15,106.0,269.0,3.5,15.2,334.0,377.39,304.13
2018,4,10,15,30,146.0,264.0,3.5,15.2,350.0,425.97,343.99
2018,4,10,15,45,156.0,239.5,3.65,15.05,325.0,404.67,328.92
2018,4,10,16,0,166.0,215.0,3.8,14.9,300.0,381.91,312.73
2018,4,10,16,15,254.5,182.0,3.75,14.75,296.5,426.35,351.65
2018,4,10,16,30,343.0,149.0,3.7,14.6,293.0,446.53,370.75
2018,4,10,16,45,356.0,115.5,3.7,14.45,247.5,417.45,348.39
2018,4,10,17,0,369.0,82.0,3.7,14.3,202.0,368.99,309.93
2018,4,10,17,15,300.5,60.0,3.5,13.9,146.5,279.81,235.32
2018,4,10,17,30,232.0,38.0,3.3,13.5,91.0,195.28,162.9
2018,4,10,17,45,278.0,41.5,3.1,13.05,88.5,214.85,176.3
2018,4,10,18,0,324.0,45.0,2.9,12.6,86.0,229.66,181.33
2018,4,10,18,15,205.5,31.5,2.85,12.25,53.0,143.65,83.95
2018,4,10,18,30,87.0,18.0,2.8,11.9,20.0,47.31,0.0
2018,4,10,18,45,43.5,9.0,2.75,11.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,11,5,45,16.5,10.0,2.6,10.9,11.0,9.1,0.0
2018,4,11,6,0,33.0,20.0,2.5,11.0,22.0,16.88,0.0
2018,4,11,6,15,62.5,38.5,2.6,11.3,47.0,31.53,21.04
2018,4,11,6,30,92.0,57.0,2.7,11.6,72.0,45.91,34.96
2018,4,11,6,45,162.5,75.5,2.75,11.85,113.0,58.06,46.36
2018,4,11,7,0,233.0,94.0,2.8,12.1,154.0,71.28,58.46
2018,4,11,7,15,271.5,107.5,2.75,12.25,193.0,80.6,66.84
2018,4,11,7,30,310.0,121.0,2.7,12.4,232.0,89.59,74.72
2018,4,11,7,45,279.5,151.0,2.65,12.55,262.5,114.26,88.37
2018,4,11,8,0,249.0,181.0,2.6,12.7,293.0,155.18,115.89
2018,4,11,8,15,259.0,198.5,2.55,12.85,327.0,190.45,142.72
2018,4,11,8,30,269.0,216.0,2.5,13.0,361.0,227.14,172.85
2018,4,11,8,45,223.5,246.0,2.45,13.1,373.5,262.11,204.05
2018,4,11,9,0,178.0,276.0,2.4,13.2,386.0,288.17,227.13
2018,4,11,9,15,262.0,284.0,2.5,13.3,458.0,342.62,270.16
2018,4,11,9,30,346.0,292.0,2.6,13.4,530.0,408.69,322.62
2018,4,11,9,45,290.5,313.5,2.7,13.5,520.5,423.16,335.02
2018,4,11,10,0,235.0,335.0,2.8,13.6,511.0,431.39,341.83
2018,4,11,10,15,168.5,355.5,3.0,13.65,484.0,423.23,335.39
2018,4,11,10,30,102.0,376.0,3.2,13.7,457.0,405.92,321.2
2018,4,11,10,45,129.0,387.5,3.4,13.75,493.0,449.8,355.66
2018,4,11,11,0,156.0,399.0,3.6,13.8,529.0,491.96,388.42
2018,4,11,11,15,266.0,387.0,3.7,13.8,613.5,588.78,464.16
2018,4,11,11,30,376.0,375.0,3.8,13.8,698.0,686.4,539.08
2018,4,11,11,45,357.5,385.5,3.95,13.75,694.5,699.09,548.04
2018,4,11,12,0,339.0,396.0,4.1,13.7,691.0,709.45,555.74
2018,4,11,12,15,236.0,405.0,4.15,13.7,610.5,636.94,499.77
2018,4,11,12,30,133.0,414.0,4.2,13.7,530.0,544.48,428.28
2018,4,11,12,45,92.5,396.5,4.3,13.7,476.5,478.43,377.96
2018,4,11,13,0,52.0,379.0,4.4,13.7,423.0,424.41,335.73
2018,4,11,13,15,145.0,374.5,4.4,13.65,494.5,533.46,423.28
2018,4,11,13,30,238.0,370.0,4.4,13.6,566.0,644.56,509.9
2018,4,11,13,45,316.0,349.5,4.45,13.55,602.0,705.8,558.4
2018,4,11,14,0,394.0,329.0,4.5,13.5,638.0,765.1,605.35
2018,4,11,14,15,304.0,317.5,4.55,13.5,550.5,662.54,527.84
2018,4,11,14,30,214.0,306.0,4.6,13.5,463.0,541.41,435.2
2018,4,11,14,45,168.5,281.5,4.65,13.5,401.0,468.7,379.14
2018,4,11,15,0,123.0,257.0,4.7,13.5,339.0,396.41,322.08
2018,4,11,15,15,147.0,259.0,4.7,13.5,351.0,421.18,343.39
2018,4,11,15,30,171.0,261.0,4.7,13.5,363.0,444.76,363.46
2018,4,11,15,45,159.0,241.0,4.75,13.4,329.5,408.61,335.58
2018,4,11,16,0,147.0,221.0,4.8,13.3,296.0,372.52,307.55
2018,4,11,16,15,93.0,168.5,4.8,13.15,214.5,262.78,217.86
2018,4,11,16,30,39.0,116.0,4.8,13.0,133.0,145.1,119.09
2018,4,11,16,45,56.0,92.5,4.8,12.85,113.0,131.29,108.42
2018,4,11,17,0,73.0,69.0,4.8,12.7,93.0,124.82,103.49
2018,4,11,17,15,36.5,55.5,4.9,12.45,67.5,75.6,60.35
2018,4,11,17,30,0.0,42.0,5.0,12.2,42.0,37.04,26.25
2018,4,11,17,45,0.0,30.5,5.05,12.0,30.5,26.87,17.27
2018,4,11,18,0,0.0,19.0,5.1,11.8,19.0,16.71,8.26
2018,4,11,18,15,0.0,12.0,5.0,11.55,12.0,10.54,1.44
2018,4,11,18,30,0.0,5.0,4.9,11.3,5.0,4.55,0.0
2018,4,11,18,45,0.0,2.5,4.85,11.05,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,5,45,65.5,13.0,2.9,8.65,17.0,11.82,0.0
2018,4,12,6,0,131.0,26.0,2.9,9.0,34.0,20.51,2.21
2018,4,12,6,15,245.5,40.5,3.05,9.4,74.0,31.52,21.45
2018,4,12,6,30,360.0,55.0,3.2,9.8,114.0,42.23,32.03
2018,4,12,6,45,410.0,66.5,3.35,10.2,156.5,50.14,39.61
2018,4,12,7,0,460.0,78.0,3.5,10.6,199.0,57.76,46.68
2018,4,12,7,15,534.0,85.0,3.55,10.85,255.5,62.56,51.02
2018,4,12,7,30,608.0,92.0,3.6,11.1,312.0,65.77,53.8
2018,4,12,7,45,659.0,96.0,3.6,11.35,367.5,79.98,53.7
2018,4,12,8,0,710.0,100.0,3.6,11.6,423.0,133.48,79.65
2018,4,12,8,15,736.0,105.0,3.6,11.85,473.0,190.36,122.15
2018,4,12,8,30,762.0,110.0,3.6,12.1,523.0,250.24,173.45
2018,4,12,8,45,746.5,125.0,3.55,12.35,558.5,309.42,227.73
2018,4,12,9,0,731.0,140.0,3.5,12.6,594.0,366.3,279.6
2018,4,12,9,15,693.5,162.5,3.45,12.8,616.5,418.21,326.33
2018,4,12,9,30,656.0,185.0,3.4,13.0,639.0,465.08,367.11
2018,4,12,9,45,592.5,217.5,3.35,13.2,643.5,501.93,398.24
2018,4,12,10,0,529.0,250.0,3.3,13.4,648.0,529.63,420.68
2018,4,12,10,15,571.0,244.0,3.3,13.55,688.5,583.82,463.47
2018,4,12,10,30,613.0,238.0,3.3,13.7,729.0,642.23,508.47
2018,4,12,10,45,427.5,284.5,3.3,13.9,631.5,582.93,461.47
2018,4,12,11,0,242.0,331.0,3.3,14.1,534.0,501.37,396.58
2018,4,12,11,15,231.0,355.5,3.4,14.15,552.0,530.83,418.98
2018,4,12,11,30,220.0,380.0,3.5,14.2,570.0,559.32,439.88
2018,4,12,11,45,368.5,351.5,3.6,14.3,672.5,675.54,530.16
2018,4,12,12,0,517.0,323.0,3.7,14.4,775.0,810.6,631.13
2018,4,12,12,15,523.0,316.0,3.8,14.35,772.5,828.92,644.44
2018,4,12,12,30,529.0,309.0,3.9,14.3,770.0,845.01,657.02
2018,4,12,12,45,631.0,262.0,4.05,14.3,806.5,915.58,711.12
2018,4,12,13,0,733.0,215.0,4.2,14.3,843.0,983.07,760.56
2018,4,12,13,15,749.0,204.0,4.25,14.3,835.0,999.0,771.99
2018,4,12,13,30,765.0,193.0,4.3,14.3,827.0,1011.46,781.6
2018,4,12,13,45,793.0,175.5,4.35,14.25,815.5,1017.17,786.97
2018,4,12,14,0,821.0,158.0,4.4,14.2,804.0,1027.86,796.03
2018,4,12,14,15,792.0,162.0,4.4,14.1,765.0,999.8,777.81
2018,4,12,14,30,763.0,166.0,4.4,14.0,726.0,976.79,763.43
2018,4,12,14,45,751.5,160.0,4.45,13.95,688.0,949.31,746.13
2018,4,12,15,0,740.0,154.0,4.5,13.9,650.0,918.83,726.61
2018,4,12,15,15,740.5,144.5,4.5,13.9,614.0,892.79,709.7
2018,4,12,15,30,741.0,135.0,4.5,13.9,578.0,863.51,690.34
2018,4,12,15,45,718.5,130.5,4.45,13.65,531.0,816.63,658.1
2018,4,12,16,0,696.0,126.0,4.4,13.4,484.0,768.25,624.39
2018,4,12,16,15,666.0,119.0,4.3,13.2,433.5,709.75,581.96
2018,4,12,16,30,636.0,112.0,4.2,13.0,383.0,651.05,538.58
2018,4,12,16,45,594.5,104.0,4.15,12.8,331.0,583.04,485.95
2018,4,12,17,0,553.0,96.0,4.1,12.6,279.0,516.64,432.8
2018,4,12,17,15,491.0,86.5,3.9,12.2,228.0,434.21,364.81
2018,4,12,17,30,429.0,77.0,3.7,11.8,177.0,362.09,303.0
2018,4,12,17,45,341.5,64.0,3.55,11.4,131.0,278.0,229.44
2018,4,12,18,0,254.0,51.0,3.4,11.0,85.0,203.43,162.17
2018,4,12,18,15,156.5,34.5,3.35,10.75,52.5,128.58,83.08
2018,4,12,18,30,59.0,18.0,3.3,10.5,20.0,37.3,0.0
2018,4,12,18,45,29.5,9.0,3.25,10.25,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.5,2.0,2.25,7.35,2.0,0.0,0.0
2018,4,13,5,30,9.0,4.0,2.2,7.8,4.0,0.0,0.0
2018,4,13,5,45,76.5,17.0,2.2,8.3,22.0,15.46,0.0
2018,4,13,6,0,144.0,30.0,2.2,8.8,40.0,23.69,6.66
2018,4,13,6,15,245.5,43.5,2.25,9.35,77.5,33.81,23.63
2018,4,13,6,30,347.0,57.0,2.3,9.9,115.0,43.64,33.35
2018,4,13,6,45,421.0,67.0,2.3,10.4,162.5,50.47,39.92
2018,4,13,7,0,495.0,77.0,2.3,10.9,210.0,58.33,47.16
2018,4,13,7,15,558.5,84.0,2.45,11.55,264.0,61.61,50.03
2018,4,13,7,30,622.0,91.0,2.6,12.2,318.0,64.82,52.7
2018,4,13,7,45,668.0,94.5,2.7,12.8,372.0,80.53,52.74
2018,4,13,8,0,714.0,98.0,2.8,13.4,426.0,133.82,78.84
2018,4,13,8,15,741.0,102.5,2.8,13.85,476.0,190.68,121.13
2018,4,13,8,30,768.0,107.0,2.8,14.3,526.0,255.16,175.59
2018,4,13,8,45,787.5,110.0,2.8,14.7,572.0,314.05,227.86
2018,4,13,9,0,807.0,113.0,2.8,15.1,618.0,374.57,281.42
2018,4,13,9,15,825.5,114.5,2.75,15.45,660.5,434.73,333.61
2018,4,13,9,30,844.0,116.0,2.7,15.8,703.0,495.79,384.91
2018,4,13,9,45,861.0,115.0,2.65,16.15,740.5,554.43,432.7
2018,4,13,10,0,878.0,114.0,2.6,16.5,778.0,612.98,478.79
2018,4,13,10,15,885.0,116.0,2.55,16.75,807.0,666.9,520.05
2018,4,13,10,30,892.0,118.0,2.5,17.0,836.0,719.3,558.89
2018,4,13,10,45,896.5,119.0,2.45,17.25,857.5,767.21,593.18
2018,4,13,11,0,901.0,120.0,2.4,17.5,879.0,812.89,623.42
2018,4,13,11,15,903.5,121.5,2.4,17.7,893.5,855.01,651.27
2018,4,13,11,30,906.0,123.0,2.4,17.9,908.0,894.38,676.99
2018,4,13,11,45,905.5,124.0,2.35,18.1,913.5,927.71,697.96
2018,4,13,12,0,905.0,125.0,2.3,18.3,919.0,957.78,716.61
2018,4,13,12,15,889.5,133.0,2.3,18.45,912.5,977.3,728.85
2018,4,13,12,30,874.0,141.0,2.3,18.6,906.0,992.77,738.57
2018,4,13,12,45,887.5,131.5,2.35,18.75,901.5,1015.19,753.54
2018,4,13,13,0,901.0,122.0,2.4,18.9,897.0,1034.06,766.19
2018,4,13,13,15,838.0,151.0,2.4,19.0,860.5,1024.7,760.08
2018,4,13,13,30,775.0,180.0,2.4,19.1,824.0,999.24,743.8
