Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,15,493.5,59.0,3.2,19.85,172.5,293.14,230.66
2018,6,11,18,30,425.0,52.0,3.1,19.1,127.0,230.75,176.5
2018,6,11,18,45,324.0,42.0,3.0,18.35,89.0,162.14,117.46
2018,6,11,19,0,223.0,32.0,2.9,17.6,51.0,104.72,61.58
2018,6,11,19,15,128.0,19.5,2.85,17.2,29.0,43.29,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,6.37,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,14.55,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,21.12,7.84
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,28.27,18.42
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,32.92,23.18
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,37.5,27.52
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,39.45,29.36
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,45.25,34.46
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,47.29,36.14
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,49.29,37.71
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,50.37,38.4
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,56.97,43.84
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,118.29,62.61
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,173.7,98.79
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,229.86,143.43
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,287.32,192.19
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,344.76,241.68
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,402.62,290.79
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,459.41,338.08
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,515.8,383.6
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,569.49,425.85
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,622.13,466.03
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,672.76,503.64
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,721.65,539.02
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,767.07,570.6
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,810.22,599.32
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,849.26,624.99
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,885.57,648.73
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,917.72,670.04
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,946.8,689.35
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,972.73,707.06
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,995.35,722.7
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,1011.16,733.91
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,1023.35,742.94
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,1030.86,748.97
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,1034.63,752.75
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,1005.8,735.68
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,985.89,724.62
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,927.33,687.26
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,855.48,637.29
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,869.05,650.96
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,873.94,657.38
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,860.37,649.35
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,841.98,638.18
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,809.83,618.52
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,774.76,596.65
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,733.23,569.41
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,692.92,542.69
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,654.81,517.29
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,613.87,488.53
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,561.99,449.81
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,509.83,409.46
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,445.37,357.9
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,385.74,308.19
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,314.23,247.55
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,249.47,191.0
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,178.74,129.66
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,118.9,70.93
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,51.02,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,14.71,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,14.55,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,22.54,8.8
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,31.0,20.84
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,35.94,25.95
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,40.8,30.59
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,42.99,32.68
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,45.19,34.62
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,50.93,39.58
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,52.4,40.69
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,53.37,41.29
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,59.36,46.21
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,113.08,58.79
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,176.85,101.96
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,233.42,147.25
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,291.28,196.75
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,348.87,246.79
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,406.92,296.42
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,464.09,344.37
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,520.66,390.34
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,574.42,432.66
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,626.66,472.44
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,676.63,509.68
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,724.88,544.66
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,770.1,575.99
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,813.08,604.05
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,851.98,629.87
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,888.18,653.77
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,919.8,674.23
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,948.36,692.65
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,971.95,708.92
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,992.16,723.08
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,1006.53,733.19
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,1017.27,741.08
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,1023.36,746.66
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,1025.76,749.98
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,1011.47,742.76
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,1005.3,741.05
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,967.44,717.84
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,934.89,698.22
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,921.24,691.51
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,903.76,682.43
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,876.4,664.96
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,846.1,645.43
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,811.39,625.27
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,774.18,602.88
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,728.27,572.2
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,681.1,540.11
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,643.57,514.7
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,600.81,483.92
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,550.8,445.94
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,498.5,404.87
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,434.53,352.87
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,373.72,301.65
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,304.53,242.14
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,241.7,186.67
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,171.83,125.75
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,113.33,68.94
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,48.0,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,13.58,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,14.55,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,22.85,9.01
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,32.7,22.38
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,40.19,29.81
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,47.41,36.63
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,63.36,51.02
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,82.04,67.59
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,97.09,80.66
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,117.24,97.92
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,130.44,108.87
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,136.61,113.62
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,165.93,120.3
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,198.35,139.01
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,233.14,160.24
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,284.58,198.49
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,342.79,247.41
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,406.43,300.51
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,462.13,347.63
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,517.91,393.38
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,572.41,436.85
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,626.52,478.69
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,676.76,516.94
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,725.35,553.05
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,771.0,585.24
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,814.46,614.18
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,853.95,640.88
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,890.77,665.68
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,922.99,687.32
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,952.19,706.96
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,976.89,723.92
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,998.24,738.76
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,1013.73,749.84
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,1025.6,758.68
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,1033.27,764.48
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,1037.21,767.99
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,1023.05,759.83
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,1005.34,749.51
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,977.87,732.59
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,944.03,711.36
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,923.17,699.14
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,899.17,684.61
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,877.94,671.43
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,848.24,652.29
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,818.32,633.8
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,785.22,612.84
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,744.5,585.98
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,701.33,556.93
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,659.54,528.28
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,615.79,496.85
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,558.22,452.97
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,503.62,409.92
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,437.64,356.23
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,375.12,303.54
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,305.27,243.5
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,241.98,187.63
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,171.01,125.83
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,112.66,69.75
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,47.32,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,13.03,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,15.46,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,23.63,9.43
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,33.44,22.97
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,40.27,29.84
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,48.26,37.36
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,53.2,41.96
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,57.9,46.16
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,61.96,49.67
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,65.78,52.86
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,63.68,50.79
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,65.45,52.11
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,121.52,69.89
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,174.09,104.9
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,227.6,148.38
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,283.0,196.68
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,338.72,247.05
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,391.63,294.18
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,445.82,340.52
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,502.01,387.38
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,542.35,420.57
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,576.75,447.51
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,600.61,464.92
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,613.02,472.79
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,639.9,492.21
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,664.14,509.21
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,699.75,536.21
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,736.05,563.49
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,778.93,595.46
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,821.45,626.94
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,859.92,655.21
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,896.95,682.38
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,941.42,714.11
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,977.08,739.25
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,983.26,744.21
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,998.58,755.76
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,1005.06,761.33
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,1007.47,764.34
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,984.65,750.33
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,969.89,742.08
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,944.11,726.27
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,915.59,708.71
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,884.5,688.29
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,850.97,666.02
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,812.42,640.83
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,771.85,613.85
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,741.37,593.53
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,707.05,570.05
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,658.51,535.42
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,609.15,498.67
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,550.65,453.14
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,491.7,405.86
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,424.39,350.05
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,361.2,295.98
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,291.58,235.38
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,228.83,179.58
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,157.76,117.56
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,101.3,64.16
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,49.48,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,10.07,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,13.64,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,23.58,9.32
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,34.89,24.21
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,42.67,31.95
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,50.19,39.05
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,67.72,54.81
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,82.05,67.48
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,94.81,78.53
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,107.07,88.92
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,115.55,95.84
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,125.4,103.82
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,145.65,99.15
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,185.21,121.83
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,234.13,161.4
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,281.69,201.77
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,328.48,243.75
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,370.05,279.56
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,421.71,318.99
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,492.48,373.91
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,553.08,421.15
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,617.22,470.21
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,666.67,507.64
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,714.62,543.16
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,758.55,575.25
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,800.39,603.68
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,839.2,629.98
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,875.48,654.47
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,907.8,676.09
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,937.26,695.79
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,962.36,713.55
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,984.29,729.32
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,1000.05,740.95
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,1012.31,750.42
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,967.8,722.65
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,916.63,689.86
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,828.15,627.44
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,741.1,564.45
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,780.29,596.71
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,815.06,625.05
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,760.63,587.98
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,704.61,549.61
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,675.45,529.64
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,644.63,508.12
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,658.04,521.23
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,667.47,531.35
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,648.01,519.51
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,631.5,509.52
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,609.73,495.49
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,581.98,476.17
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,536.48,441.05
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,489.7,403.69
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,426.08,351.17
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,365.84,299.72
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,296.56,239.35
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,232.54,182.46
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,161.99,120.87
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,104.24,66.67
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,51.51,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,11.0,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,12.73,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,23.65,9.2
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,35.65,24.77
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,44.5,33.48
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,53.88,42.25
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,62.79,50.4
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,71.33,58.0
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,75.46,61.56
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,79.47,64.9
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,96.12,79.21
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,121.01,100.41
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,165.67,125.94
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,197.93,154.05
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,221.3,171.94
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,245.24,190.49
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,262.71,204.23
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,279.33,217.1
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,316.02,244.75
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,351.41,271.12
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,412.65,316.83
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,478.28,365.15
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,559.67,426.62
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,657.38,498.85
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,720.55,543.91
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,785.24,588.26
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,823.23,611.54
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,858.87,633.18
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,890.71,652.71
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,919.89,670.4
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,943.52,685.42
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,964.07,698.57
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,980.95,708.72
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,994.47,716.84
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,1001.6,722.8
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,1005.17,726.66
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,1003.68,726.87
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,998.63,724.97
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,987.14,719.34
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,972.28,711.65
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,951.67,700.26
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,927.97,686.86
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,898.57,668.97
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,874.97,654.94
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,836.56,632.79
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,796.14,608.79
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,749.94,579.71
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,702.62,549.13
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,651.17,514.8
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,597.3,476.27
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,537.27,431.59
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,478.82,386.53
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,413.35,334.23
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,351.65,283.13
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,284.83,226.41
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,224.29,173.7
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,157.75,116.25
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,104.26,66.08
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,52.16,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,12.07,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.64,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,9.22,0.09
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,14.95,7.13
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,23.33,14.9
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,31.73,22.59
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,41.91,31.78
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,52.12,40.85
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,70.62,57.08
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,88.52,72.5
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,106.49,87.72
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,124.22,102.47
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,148.5,116.7
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,174.31,136.26
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,205.81,158.8
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,250.39,191.82
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,289.77,218.62
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,353.19,265.64
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,413.76,311.27
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,496.96,375.1
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,551.46,417.46
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,603.72,457.1
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,651.5,492.8
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,697.9,526.57
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,741.63,557.67
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,783.45,585.52
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,811.66,604.35
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,833.85,618.9
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,826.27,610.11
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,812.57,597.03
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,833.94,612.48
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,853.44,626.36
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,867.65,637.05
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,879.56,646.3
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,897.18,660.63
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,912.92,673.72
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,921.26,681.96
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,925.75,687.83
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,901.53,671.93
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,874.74,654.47
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,894.52,671.96
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,899.74,677.43
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,891.76,673.3
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,869.63,659.66
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,829.63,635.1
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,780.47,603.73
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,728.09,569.08
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,678.82,535.98
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,636.97,507.34
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,593.0,475.51
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,540.21,435.57
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,487.71,394.55
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,424.78,343.9
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,365.01,294.02
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,297.41,236.3
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,236.0,182.47
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,169.96,125.03
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,114.53,72.74
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,57.39,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,13.75,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,6.37,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,15.61,3.94
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,25.48,16.1
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,26.41,17.61
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,27.26,18.65
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,46.36,35.81
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,64.4,51.86
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,72.62,59.02
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,80.78,65.99
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,98.19,80.9
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,115.34,95.37
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,145.7,115.04
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,177.58,139.66
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,202.73,158.13
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,238.72,185.33
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,276.58,213.25
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,326.82,250.98
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,375.57,287.19
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,439.66,335.27
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,495.19,377.46
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,563.41,429.0
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,622.03,472.75
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,685.74,519.42
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,739.35,558.35
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,798.54,597.99
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,837.26,623.62
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,873.34,647.54
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,905.81,668.51
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,935.29,687.47
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,959.42,704.28
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,980.21,719.01
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,994.72,729.72
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,1005.64,738.22
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,1013.89,745.09
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,1018.5,749.72
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,1017.47,751.2
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,1012.81,750.38
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,1001.55,744.96
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,986.8,737.31
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,966.74,726.33
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,943.49,713.16
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,914.42,694.79
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,882.64,674.5
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,845.5,651.96
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,806.17,627.52
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,763.82,599.88
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,713.57,565.96
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,661.03,529.65
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,608.15,491.42
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,553.79,450.02
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,501.77,408.99
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,437.39,356.65
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,376.06,305.0
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,308.43,246.71
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,246.82,192.09
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,178.84,132.39
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,121.27,77.75
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,61.46,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,15.91,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,14.55,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,22.17,7.8
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,30.19,20.16
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,36.72,26.72
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,42.89,32.57
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,62.24,49.98
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,84.44,69.66
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,102.65,85.49
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,116.7,97.43
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,121.15,100.85
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,131.12,108.97
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,164.26,119.87
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,202.93,145.37
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,234.75,167.8
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,280.96,204.08
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,327.61,240.15
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,393.84,293.37
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,454.62,344.23
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,515.73,394.6
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,570.12,438.68
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,622.42,479.69
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,672.27,518.27
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,720.61,554.78
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,766.44,588.38
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,810.28,618.27
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,850.39,645.81
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,887.97,671.47
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,922.42,694.91
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,954.03,716.38
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,979.01,733.48
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,1000.67,748.44
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,1016.99,760.22
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,1029.7,769.72
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,1036.77,775.27
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,1040.08,778.46
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,1039.63,779.13
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,1035.45,777.43
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,1024.58,771.81
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,1010.11,763.87
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,990.7,752.3
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,967.96,738.58
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,938.25,719.6
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,905.7,698.59
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,868.19,674.64
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,828.39,648.91
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,781.84,617.67
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,727.85,580.43
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,679.24,546.48
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,629.44,510.42
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,572.8,466.96
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,516.54,422.38
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,451.74,369.47
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,391.83,318.61
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,323.29,259.2
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,260.61,203.27
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,190.66,141.48
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,131.14,84.62
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,66.52,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,17.62,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,15.46,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,23.17,8.17
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,31.14,20.98
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,37.67,27.59
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,43.88,33.51
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,60.29,48.3
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,80.21,65.97
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,89.62,74.07
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,92.81,76.55
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,93.79,77.04
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,94.77,77.49
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,135.11,88.88
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,178.65,116.86
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,229.68,158.47
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,277.98,199.82
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,327.23,240.98
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,378.48,283.35
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,432.67,326.49
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,500.59,379.83
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,561.29,427.2
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,625.21,475.93
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,677.11,514.18
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,727.4,550.08
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,774.71,582.5
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,819.89,611.57
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,859.89,638.03
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,897.16,662.55
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,930.68,684.52
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,961.13,704.44
