Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,10.91,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,17.21,4.08
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,27.8,17.8
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,38.15,27.55
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,51.43,39.56
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,62.65,49.56
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,85.72,69.68
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,105.55,86.63
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,122.97,101.16
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,133.33,109.43
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,139.91,103.97
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,175.12,122.0
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,201.2,135.57
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,246.72,168.31
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,295.64,208.88
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,354.06,257.3
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,406.43,301.5
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,458.84,344.55
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,505.93,382.13
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,553.04,418.18
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,602.82,455.91
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,652.05,492.46
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,695.56,523.78
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,737.7,553.51
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,776.41,580.53
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,813.11,605.33
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,835.33,619.81
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,859.07,635.44
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,874.61,645.95
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,886.48,654.15
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,922.86,678.77
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,953.56,699.39
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,962.09,705.77
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,967.23,710.23
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,952.61,701.41
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,931.08,688.21
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,907.34,674.05
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,880.91,657.97
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,866.0,649.63
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,848.08,639.13
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,830.74,628.58
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,809.53,615.37
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,776.54,595.05
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,741.39,573.0
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,690.04,538.55
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,638.6,502.69
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,602.81,478.29
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,564.11,450.84
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,515.33,414.47
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,466.05,376.43
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,402.36,325.38
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,342.03,275.27
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,272.92,216.56
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,210.8,162.52
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,147.68,107.17
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,93.86,46.64
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,38.56,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,14.1,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,20.52,4.95
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,27.78,17.67
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,33.58,23.53
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,31.29,21.88
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,32.72,23.27
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,47.98,36.71
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,65.06,51.54
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,80.79,64.94
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,96.29,77.92
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,120.54,93.61
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,146.17,113.32
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,188.12,143.08
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,239.08,180.07
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,281.57,208.85
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,342.83,254.29
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,392.79,293.05
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,460.99,346.82
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,511.26,387.26
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,555.41,421.73
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,599.5,454.96
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,639.04,483.84
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,692.0,523.25
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,745.48,562.43
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,786.43,591.52
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,833.24,623.48
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,865.92,645.18
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,895.85,665.05
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,921.52,682.31
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,944.12,697.58
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,962.08,709.84
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,976.69,720.0
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,984.9,726.19
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,989.54,730.2
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,989.61,731.18
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,986.12,729.95
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,976.08,724.59
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,962.6,717.08
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,943.77,706.05
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,921.78,692.93
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,894.02,675.48
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,863.59,656.16
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,826.75,633.24
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,795.33,613.92
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,750.75,584.3
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,704.8,553.32
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,652.71,517.49
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,600.35,480.64
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,543.0,437.13
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,484.99,391.77
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,421.36,340.53
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,361.04,290.12
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,292.37,231.48
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,230.21,176.9
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,162.24,117.14
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,101.5,47.4
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,42.39,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,13.64,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,20.98,4.03
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,27.53,17.46
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,33.9,23.88
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,37.86,27.73
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,41.74,31.31
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,44.24,33.52
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,51.13,39.47
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,52.86,40.81
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,54.53,42.05
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,79.54,44.71
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,132.71,71.96
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,187.07,111.96
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,249.8,164.0
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,305.86,212.7
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,362.89,262.14
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,418.85,309.95
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,474.98,356.53
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,529.77,400.5
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,583.97,442.54
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,635.31,481.59
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,685.19,518.49
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,731.52,551.66
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,775.77,581.05
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,816.69,608.11
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,854.99,633.2
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,888.8,655.27
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,919.6,675.27
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,945.44,692.39
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,967.95,707.39
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,984.2,718.74
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,996.84,727.88
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,1005.79,734.82
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,1011.1,739.53
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,1011.25,741.38
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,1007.74,740.98
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,998.05,736.28
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,984.8,729.34
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,967.05,719.62
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,945.96,707.68
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,918.06,690.29
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,887.36,670.95
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,846.76,645.4
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,796.95,613.07
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,742.27,576.71
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,690.93,542.08
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,643.51,509.47
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,594.98,474.65
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,525.52,422.01
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,459.19,370.28
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,407.22,328.47
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,355.95,285.43
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,289.12,228.48
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,228.44,175.27
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,155.99,112.28
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,91.65,39.33
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,38.84,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,14.1,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,20.58,2.41
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,23.27,13.77
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,25.71,16.71
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,33.69,24.01
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,47.53,36.36
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,61.71,48.82
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,78.18,63.06
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,95.03,77.38
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,111.18,90.85
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,133.87,98.15
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,171.53,121.04
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,200.57,137.31
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,249.23,172.59
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,295.61,208.57
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,364.61,263.93
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,420.23,311.42
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,475.8,357.55
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,530.03,401.28
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,583.29,442.86
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,634.2,481.71
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,683.93,518.64
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,730.37,552.22
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,774.99,582.07
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,815.24,608.93
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,853.01,633.92
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,887.67,656.55
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,919.52,677.22
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,945.72,694.5
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,968.64,709.69
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,985.8,721.3
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,999.42,730.72
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,1008.4,737.39
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,1013.74,741.83
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,1014.38,743.34
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,1011.34,742.59
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,1001.61,737.87
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,988.3,730.9
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,969.62,720.13
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,947.67,707.22
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,918.73,689.17
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,886.99,669.18
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,848.18,645.68
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,800.03,615.21
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,750.49,582.65
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,700.06,548.82
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,658.42,520.71
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,614.59,490.31
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,559.19,448.91
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,506.25,407.9
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,440.94,355.6
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,378.75,303.82
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,307.92,243.33
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,243.6,186.7
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,172.46,123.61
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,107.91,42.09
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,45.29,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,10.01,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,18.27,0.0
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,24.55,14.71
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,30.69,20.96
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,36.0,25.96
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,41.06,30.57
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,53.36,41.38
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,64.98,51.41
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,79.55,63.76
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,93.26,75.15
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,108.05,73.06
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,148.47,91.86
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,186.81,114.32
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,250.1,161.71
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,307.3,210.98
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,365.13,260.6
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,422.39,308.81
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,479.3,355.19
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,533.93,398.32
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,587.23,438.89
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,638.79,477.64
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,688.82,514.25
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,735.59,547.71
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,780.27,577.24
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,821.38,604.98
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,859.98,630.95
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,893.79,653.37
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,924.61,673.8
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,951.36,692.46
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,974.86,709.09
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,993.53,722.36
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,1008.69,733.47
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,1017.77,740.93
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,1023.14,746.13
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,1017.18,743.73
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,1007.63,739.17
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,969.21,715.93
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,925.23,688.86
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,925.13,691.29
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,914.09,686.08
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,886.85,668.84
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,856.71,649.64
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,797.32,611.77
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,733.64,570.04
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,702.71,550.7
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,668.26,528.26
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,635.1,506.17
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,598.47,480.37
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,551.89,445.62
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,504.05,408.54
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,436.84,354.27
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,373.15,300.92
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,300.84,238.8
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,235.52,181.14
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,163.13,116.95
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,98.01,33.04
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,40.1,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,10.01,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,17.38,0.0
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,27.75,17.29
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,36.78,26.26
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,44.26,33.25
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,55.72,43.51
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,79.67,64.48
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,99.51,81.51
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,111.42,91.37
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,116.02,94.8
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,123.05,88.5
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,160.76,107.38
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,203.0,138.37
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,246.07,173.12
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,292.55,211.16
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,340.76,250.45
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,391.8,291.09
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,446.89,334.23
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,499.45,374.77
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,553.94,415.72
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,605.36,454.03
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,657.63,492.15
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,708.23,528.76
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,757.45,563.88
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,807.43,599.63
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,851.72,629.74
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,885.72,652.42
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,917.05,673.37
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,942.83,690.94
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,965.41,706.51
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,948.7,696.48
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,907.55,668.02
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,896.02,660.55
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,882.47,651.41
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,885.62,655.53
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,885.97,657.73
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,868.08,647.46
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,847.6,635.52
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,824.81,621.9
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,799.46,606.43
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,809.42,616.53
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,809.21,618.76
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,788.07,606.9
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,762.64,592.0
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,725.63,567.89
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,686.2,541.69
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,646.47,514.9
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,604.13,485.04
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,549.51,443.91
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,495.09,401.5
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,432.92,351.27
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,373.42,301.24
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,301.46,239.45
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,236.32,181.86
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,164.31,117.46
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,98.22,26.77
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,40.94,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,9.55,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,16.55,0.0
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,27.66,17.14
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,38.44,27.76
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,48.55,37.13
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,58.18,45.86
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,69.6,55.96
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,80.47,65.36
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,88.09,71.73
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,95.31,77.62
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,119.93,85.8
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,163.88,112.14
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,206.11,142.28
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,252.75,179.23
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,299.56,218.39
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,348.13,258.98
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,397.56,299.76
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,448.86,341.21
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,501.18,382.48
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,556.13,424.8
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,613.01,468.23
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,673.08,513.17
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,724.21,550.81
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,776.34,588.52
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,815.22,615.04
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,858.35,644.0
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,893.37,666.92
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,925.79,687.99
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,954.04,707.12
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,979.29,724.31
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,999.93,738.17
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,1017.17,749.9
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,1026.43,756.77
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,1032.0,761.4
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,1025.96,758.52
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,1016.34,753.44
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,1004.76,746.84
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,978.83,730.71
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,960.77,720.18
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,939.32,707.33
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,910.04,688.85
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,877.89,668.37
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,839.95,644.47
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,799.74,618.72
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,754.48,588.95
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,711.11,560.06
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,666.83,530.05
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,620.85,497.74
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,561.5,453.31
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,503.14,408.04
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,419.09,340.52
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,342.06,276.58
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,265.71,211.63
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,195.88,151.02
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,131.57,93.67
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,71.63,12.62
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,24.86,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,6.82,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,12.43,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,26.51,16.12
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,40.15,29.29
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,54.51,42.45
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,69.45,55.92
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,86.2,70.69
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,102.59,84.83
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,114.07,94.44
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,129.15,106.93
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,150.08,115.31
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,183.14,136.49
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,217.76,161.92
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,254.36,190.23
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,290.31,217.12
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,338.98,254.49
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,383.18,289.08
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,436.59,330.5
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,486.4,368.7
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,538.47,407.8
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,592.54,447.64
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,648.48,488.05
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,692.79,519.57
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,736.97,550.53
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,774.54,576.54
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,810.71,601.3
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,842.2,622.29
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,871.74,641.78
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,901.45,662.49
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,929.06,681.75
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,958.44,702.16
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,984.92,720.05
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,962.95,706.75
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,936.34,689.69
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,928.2,685.55
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,917.01,679.27
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,920.35,683.93
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,920.1,685.84
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,891.89,668.69
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,861.25,649.77
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,832.2,631.2
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,800.77,610.81
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,764.67,588.32
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,726.61,564.0
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,692.06,541.57
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,654.81,516.61
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,614.8,488.86
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,572.9,458.83
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,513.85,414.18
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,456.34,369.33
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,382.15,309.84
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,317.53,256.07
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,248.09,197.0
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,186.02,142.98
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,121.53,85.76
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,59.89,3.49
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,20.42,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,6.37,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,12.33,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,27.61,16.8
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,41.35,30.27
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,56.06,43.77
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,70.4,56.75
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,84.99,69.67
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,94.87,78.2
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,106.4,87.94
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,117.42,97.04
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,147.99,113.37
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,182.44,136.34
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,212.25,155.77
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,256.91,188.92
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,299.79,222.44
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,344.6,258.15
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,388.97,294.49
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,434.14,330.65
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,485.63,370.89
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,540.91,413.31
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,593.96,453.9
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,650.76,496.59
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,703.9,536.04
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,758.62,576.02
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,784.97,594.13
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,806.51,608.75
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,856.05,644.65
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,899.72,674.23
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,922.34,690.07
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,941.86,704.09
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,951.37,710.99
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,949.85,710.67
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,921.91,691.13
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,888.38,667.16
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,846.42,638.01
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,801.85,606.71
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,710.31,541.59
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,616.06,473.08
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,558.17,431.32
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,500.47,388.73
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,476.61,372.13
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,451.93,354.64
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,401.99,317.52
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,337.68,268.7
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,374.78,301.81
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,403.44,327.66
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,502.79,409.55
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,576.94,469.84
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,513.52,420.1
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,452.28,371.26
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,386.42,317.13
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,324.41,264.4
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,250.14,200.34
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,187.65,145.12
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,119.1,83.8
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,50.26,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,18.52,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,7.73,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,13.96,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,28.35,17.21
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,42.35,31.13
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,52.77,40.91
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,61.67,49.09
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,78.02,63.58
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,95.19,78.5
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,110.74,91.69
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,129.12,107.05
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,150.86,117.91
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,174.84,133.43
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,208.46,157.44
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,247.05,186.25
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,284.96,214.19
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,336.91,253.85
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,382.19,289.32
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,429.85,326.48
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,478.07,363.72
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,528.93,402.24
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,585.46,444.79
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,646.16,489.68
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,693.86,524.41
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,742.06,559.01
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,781.53,586.65
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,819.52,612.93
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,821.43,612.45
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,818.08,608.43
2018,7,30,12,15,552.0,321.5,2.95,23.45,841.0,839.11,623.13
2018,7,30,12,30,557.0,317.0,3.0,23.6,841.0,857.95,636.12
2018,7,30,12,45,669.5,255.0,3.0,23.7,880.0,924.29,683.82
2018,7,30,13,0,782.0,193.0,3.0,23.8,919.0,980.09,720.65
2018,7,30,13,15,780.0,190.5,3.05,23.75,905.0,988.13,726.38
2018,7,30,13,30,778.0,188.0,3.1,23.7,891.0,992.76,730.41
2018,7,30,13,45,764.0,189.5,3.1,23.65,866.0,985.85,726.61
2018,7,30,14,0,750.0,191.0,3.1,23.6,841.0,983.78,726.22
2018,7,30,14,15,742.0,188.0,3.1,23.45,813.0,971.71,719.58
2018,7,30,14,30,734.0,185.0,3.1,23.3,785.0,956.43,710.96
2018,7,30,14,45,711.0,185.0,3.15,23.15,746.0,926.62,693.0
2018,7,30,15,0,688.0,185.0,3.2,23.0,707.0,894.31,673.32
2018,7,30,15,15,666.0,181.0,3.2,23.0,664.0,856.43,648.95
2018,7,30,15,30,644.0,177.0,3.2,23.0,621.0,816.63,623.07
2018,7,30,15,45,625.5,170.0,3.2,22.55,577.5,775.14,596.76
2018,7,30,16,0,607.0,163.0,3.2,22.1,534.0,732.17,568.92
