Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,15,588.5,155.5,3.2,21.7,491.0,687.45,538.73
2018,7,30,16,30,570.0,148.0,3.2,21.3,448.0,641.81,507.17
2018,7,30,16,45,533.5,142.5,3.25,20.9,401.0,578.4,461.49
2018,7,30,17,0,497.0,137.0,3.3,20.5,354.0,523.11,420.58
2018,7,30,17,15,450.0,127.0,3.3,19.9,304.5,457.59,370.63
2018,7,30,17,30,403.0,117.0,3.3,19.3,255.0,395.35,321.7
2018,7,30,17,45,340.5,103.5,3.3,18.7,206.5,324.23,264.07
2018,7,30,18,0,278.0,90.0,3.3,18.1,158.0,249.64,202.15
2018,7,30,18,15,223.0,70.5,3.25,17.6,117.0,187.98,149.45
2018,7,30,18,30,168.0,51.0,3.2,17.1,76.0,131.92,100.82
2018,7,30,18,45,109.0,32.5,3.2,16.6,46.5,81.5,55.49
2018,7,30,19,0,50.0,14.0,3.2,16.1,17.0,32.01,0.0
2018,7,30,19,15,25.0,7.0,3.2,15.9,8.5,11.84,0.0
2018,7,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,5,15,22.0,7.0,2.25,13.6,8.0,6.37,0.0
2018,7,31,5,30,44.0,14.0,2.3,14.0,16.0,11.61,0.0
2018,7,31,5,45,66.0,31.0,2.35,14.35,38.0,25.81,14.95
2018,7,31,6,0,88.0,48.0,2.4,14.7,60.0,39.2,28.38
2018,7,31,6,15,80.0,67.5,2.3,15.1,82.0,53.95,41.94
2018,7,31,6,30,72.0,87.0,2.2,15.5,104.0,68.3,54.94
2018,7,31,6,45,83.5,109.0,2.15,15.9,133.5,83.96,68.8
2018,7,31,7,0,95.0,131.0,2.1,16.3,163.0,99.17,81.97
2018,7,31,7,15,120.0,154.0,2.05,16.75,201.0,114.61,95.05
2018,7,31,7,30,145.0,177.0,2.0,17.2,239.0,129.57,107.45
2018,7,31,7,45,206.5,193.5,2.0,17.6,294.5,147.86,113.35
2018,7,31,8,0,268.0,210.0,2.0,18.0,350.0,175.7,128.28
2018,7,31,8,15,306.0,224.0,2.0,18.5,398.5,213.16,154.74
2018,7,31,8,30,344.0,238.0,2.0,19.0,447.0,255.28,186.97
2018,7,31,8,45,348.5,257.5,1.95,19.45,483.0,296.63,220.67
2018,7,31,9,0,353.0,277.0,1.9,19.9,519.0,338.62,254.64
2018,7,31,9,15,370.5,289.5,1.95,20.35,556.5,381.0,288.3
2018,7,31,9,30,388.0,302.0,2.0,20.8,594.0,425.07,322.66
2018,7,31,9,45,423.0,303.5,2.0,21.25,636.0,469.44,356.53
2018,7,31,10,0,458.0,305.0,2.0,21.7,678.0,519.05,393.6
2018,7,31,10,15,514.0,293.5,2.05,22.0,726.0,573.48,434.14
2018,7,31,10,30,570.0,282.0,2.1,22.3,774.0,631.83,476.83
2018,7,31,10,45,573.0,285.0,2.2,22.6,790.5,668.62,503.21
2018,7,31,11,0,576.0,288.0,2.3,22.9,807.0,703.5,527.96
2018,7,31,11,15,609.0,275.5,2.35,23.1,832.5,748.08,559.6
2018,7,31,11,30,642.0,263.0,2.4,23.3,858.0,792.92,590.94
2018,7,31,11,45,649.5,262.5,2.5,23.5,868.5,826.43,613.99
2018,7,31,12,0,657.0,262.0,2.6,23.7,879.0,858.12,635.7
2018,7,31,12,15,694.5,241.0,2.65,23.7,893.5,896.06,662.51
2018,7,31,12,30,732.0,220.0,2.7,23.7,908.0,932.21,686.78
2018,7,31,12,45,763.0,200.0,2.8,23.7,912.0,953.38,701.41
2018,7,31,13,0,794.0,180.0,2.9,23.7,916.0,979.9,719.78
2018,7,31,13,15,794.0,176.5,2.95,23.6,902.5,988.91,726.55
2018,7,31,13,30,794.0,173.0,3.0,23.5,889.0,994.47,731.35
2018,7,31,13,45,795.5,167.0,3.05,23.45,869.5,995.48,733.17
2018,7,31,14,0,797.0,161.0,3.1,23.4,850.0,992.91,732.81
2018,7,31,14,15,792.0,157.0,3.15,23.2,822.5,982.38,727.74
2018,7,31,14,30,787.0,153.0,3.2,23.0,795.0,968.42,720.53
2018,7,31,14,45,742.5,164.5,3.2,22.85,749.5,935.47,700.11
2018,7,31,15,0,698.0,176.0,3.2,22.7,704.0,894.71,674.38
2018,7,31,15,15,665.0,177.5,3.2,22.7,658.5,852.22,646.86
2018,7,31,15,30,632.0,179.0,3.2,22.7,613.0,808.22,618.01
2018,7,31,15,45,621.5,168.5,3.25,22.15,572.0,770.39,594.69
2018,7,31,16,0,611.0,158.0,3.3,21.6,531.0,730.62,569.51
2018,7,31,16,15,604.5,146.0,3.3,21.2,489.5,690.81,543.22
2018,7,31,16,30,598.0,134.0,3.3,20.8,448.0,649.2,514.8
2018,7,31,16,45,598.5,119.0,3.35,20.4,406.0,607.91,486.2
2018,7,31,17,0,599.0,104.0,3.4,20.0,364.0,564.52,455.05
2018,7,31,17,15,580.5,93.0,3.35,19.5,318.5,511.22,414.74
2018,7,31,17,30,562.0,82.0,3.3,19.0,273.0,458.07,373.12
2018,7,31,17,45,521.0,73.0,3.3,18.5,227.0,395.06,321.92
2018,7,31,18,0,480.0,64.0,3.3,18.0,181.0,335.14,271.33
2018,7,31,18,15,407.5,55.0,3.25,17.55,138.0,264.5,210.43
2018,7,31,18,30,335.0,46.0,3.2,17.1,95.0,201.12,154.36
2018,7,31,18,45,231.0,33.0,3.15,16.65,60.5,130.98,90.02
2018,7,31,19,0,127.0,20.0,3.1,16.2,26.0,65.41,0.0
2018,7,31,19,15,63.5,10.0,3.15,15.95,13.0,22.96,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,42.0,9.0,2.5,13.65,11.0,8.19,0.0
2018,8,1,5,30,84.0,18.0,2.5,14.0,22.0,14.22,0.0
2018,8,1,5,45,166.5,33.5,2.5,14.35,53.0,26.17,14.95
2018,8,1,6,0,249.0,49.0,2.5,14.7,84.0,37.73,27.05
2018,8,1,6,15,187.0,62.5,2.4,15.1,95.0,48.89,37.48
2018,8,1,6,30,125.0,76.0,2.3,15.5,106.0,61.09,48.58
2018,8,1,6,45,100.5,102.0,2.2,15.95,129.5,79.49,64.87
2018,8,1,7,0,76.0,128.0,2.1,16.4,153.0,101.01,83.56
2018,8,1,7,15,121.5,151.0,2.05,16.9,199.5,112.76,93.4
2018,8,1,7,30,167.0,174.0,2.0,17.4,246.0,127.94,105.98
2018,8,1,7,45,221.5,191.0,1.95,17.85,298.5,139.43,106.16
2018,8,1,8,0,276.0,208.0,1.9,18.3,351.0,175.05,127.31
2018,8,1,8,15,308.5,223.5,1.95,18.8,398.0,213.14,154.43
2018,8,1,8,30,341.0,239.0,2.0,19.3,445.0,255.31,186.9
2018,8,1,8,45,359.5,255.0,2.05,19.8,487.0,297.91,221.16
2018,8,1,9,0,378.0,271.0,2.1,20.3,529.0,342.69,257.15
2018,8,1,9,15,403.0,279.5,2.15,20.75,569.5,383.48,289.75
2018,8,1,9,30,428.0,288.0,2.2,21.2,610.0,430.31,326.42
2018,8,1,9,45,462.5,282.5,2.3,21.6,645.5,473.11,359.77
2018,8,1,10,0,497.0,277.0,2.4,22.0,681.0,518.53,394.57
2018,8,1,10,15,548.0,262.5,2.5,22.25,722.5,568.82,432.83
2018,8,1,10,30,599.0,248.0,2.6,22.5,764.0,622.34,472.88
2018,8,1,10,45,603.0,253.0,2.7,22.8,784.0,662.53,501.98
2018,8,1,11,0,607.0,258.0,2.8,23.1,804.0,701.57,529.81
2018,8,1,11,15,659.0,237.5,2.9,23.2,839.5,754.74,568.57
2018,8,1,11,30,711.0,217.0,3.0,23.3,875.0,809.03,607.57
2018,8,1,11,45,805.5,168.5,3.1,23.45,919.5,869.87,649.45
2018,8,1,12,0,900.0,120.0,3.2,23.6,964.0,928.52,688.58
2018,8,1,12,15,900.0,119.5,3.25,23.65,964.0,954.35,705.48
2018,8,1,12,30,900.0,119.0,3.3,23.7,964.0,976.91,720.51
2018,8,1,12,45,897.0,120.0,3.35,23.75,956.5,994.65,732.44
2018,8,1,13,0,894.0,121.0,3.4,23.8,949.0,1008.86,742.17
2018,8,1,13,15,892.0,119.5,3.45,23.8,934.5,1017.97,748.83
2018,8,1,13,30,890.0,118.0,3.5,23.8,920.0,1023.4,753.25
2018,8,1,13,45,873.5,123.0,3.55,23.8,894.0,1017.25,750.2
2018,8,1,14,0,857.0,128.0,3.6,23.8,868.0,1007.54,744.99
2018,8,1,14,15,823.5,140.0,3.6,23.7,831.5,996.38,738.88
2018,8,1,14,30,790.0,152.0,3.6,23.6,795.0,970.96,723.33
2018,8,1,14,45,761.5,156.0,3.65,23.5,754.0,939.05,703.8
2018,8,1,15,0,733.0,160.0,3.7,23.4,713.0,911.24,686.97
2018,8,1,15,15,725.5,152.0,3.7,23.4,674.5,881.53,668.16
2018,8,1,15,30,718.0,144.0,3.7,23.4,636.0,849.08,647.38
2018,8,1,15,45,698.0,139.0,3.75,22.9,591.0,806.36,620.65
2018,8,1,16,0,678.0,134.0,3.8,22.4,546.0,762.07,592.37
2018,8,1,16,15,662.0,126.0,3.8,22.05,501.0,716.39,562.02
2018,8,1,16,30,646.0,118.0,3.8,21.7,456.0,669.47,530.18
2018,8,1,16,45,641.5,106.5,3.85,21.3,413.0,626.17,500.49
2018,8,1,17,0,637.0,95.0,3.9,20.9,370.0,581.15,467.98
2018,8,1,17,15,611.5,86.5,3.9,20.3,323.0,524.28,425.1
2018,8,1,17,30,586.0,78.0,3.9,19.7,276.0,468.17,381.23
2018,8,1,17,45,526.5,72.5,3.9,19.1,227.5,397.58,323.87
2018,8,1,18,0,467.0,67.0,3.9,18.5,179.0,331.74,268.44
2018,8,1,18,15,389.5,57.0,3.85,17.9,135.0,258.35,205.41
2018,8,1,18,30,312.0,47.0,3.8,17.3,91.0,191.91,147.02
2018,8,1,18,45,208.0,33.0,3.75,16.75,57.5,123.63,83.73
2018,8,1,19,0,104.0,19.0,3.7,16.2,24.0,57.47,0.0
2018,8,1,19,15,52.0,9.5,3.7,15.95,12.0,19.98,0.0
2018,8,1,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,2,5,15,39.5,9.0,2.7,13.2,10.5,8.19,0.0
2018,8,2,5,30,79.0,18.0,2.8,13.5,21.0,16.37,0.0
2018,8,2,5,45,160.5,34.5,2.85,13.85,52.5,26.99,15.29
2018,8,2,6,0,242.0,51.0,2.9,14.2,84.0,39.32,28.43
2018,8,2,6,15,239.0,58.0,2.9,14.6,102.0,43.7,32.96
2018,8,2,6,30,236.0,65.0,2.9,15.0,120.0,47.86,36.96
2018,8,2,6,45,124.5,86.5,2.9,15.4,116.0,69.2,55.96
2018,8,2,7,0,13.0,108.0,2.9,15.8,112.0,90.65,74.73
2018,8,2,7,15,28.5,136.0,2.9,16.3,147.5,107.62,89.24
2018,8,2,7,30,44.0,164.0,2.9,16.8,183.0,127.01,105.56
2018,8,2,7,45,91.0,190.5,2.9,17.25,235.5,148.79,116.6
2018,8,2,8,0,138.0,217.0,2.9,17.7,288.0,174.54,132.95
2018,8,2,8,15,227.0,226.0,2.95,18.2,356.5,202.13,149.92
2018,8,2,8,30,316.0,235.0,3.0,18.7,425.0,247.06,182.43
2018,8,2,8,45,368.0,240.0,3.05,19.15,478.0,289.39,215.74
2018,8,2,9,0,420.0,245.0,3.1,19.6,531.0,333.82,251.42
2018,8,2,9,15,464.5,246.0,3.15,19.95,580.0,382.2,290.57
2018,8,2,9,30,509.0,247.0,3.2,20.3,629.0,435.02,332.76
2018,8,2,9,45,561.5,239.5,3.25,20.7,679.5,489.12,375.36
2018,8,2,10,0,614.0,232.0,3.3,21.1,730.0,547.51,420.47
2018,8,2,10,15,627.0,237.0,3.35,21.35,761.0,596.22,457.55
2018,8,2,10,30,640.0,242.0,3.4,21.6,792.0,644.92,493.83
2018,8,2,10,45,635.5,250.0,3.45,21.85,808.5,683.55,521.93
2018,8,2,11,0,631.0,258.0,3.5,22.1,825.0,720.24,548.12
2018,8,2,11,15,672.5,242.0,3.55,22.25,855.0,770.13,584.39
2018,8,2,11,30,714.0,226.0,3.6,22.4,885.0,820.51,620.45
2018,8,2,11,45,803.0,180.0,3.65,22.5,927.0,879.09,661.28
2018,8,2,12,0,892.0,134.0,3.7,22.6,969.0,935.0,698.78
2018,8,2,12,15,894.5,132.0,3.75,22.65,969.5,961.74,716.5
2018,8,2,12,30,897.0,130.0,3.8,22.7,970.0,985.32,732.33
2018,8,2,12,45,901.0,127.0,3.8,22.7,965.0,1006.06,746.17
2018,8,2,13,0,905.0,124.0,3.8,22.7,960.0,1023.37,757.81
2018,8,2,13,15,905.0,121.5,3.8,22.65,946.5,1033.64,765.05
2018,8,2,13,30,905.0,119.0,3.8,22.6,933.0,1040.17,770.0
2018,8,2,13,45,905.5,114.5,3.8,22.5,912.0,1041.35,771.72
2018,8,2,14,0,906.0,110.0,3.8,22.4,891.0,1038.66,771.06
2018,8,2,14,15,872.0,122.0,3.8,22.25,853.0,1015.13,756.81
2018,8,2,14,30,838.0,134.0,3.8,22.1,815.0,999.79,748.24
2018,8,2,14,45,819.5,135.0,3.8,21.95,777.0,973.93,732.57
2018,8,2,15,0,801.0,136.0,3.8,21.8,739.0,945.14,714.93
2018,8,2,15,15,771.0,138.0,3.8,21.8,692.5,903.85,688.2
2018,8,2,15,30,741.0,140.0,3.8,21.8,646.0,866.15,663.81
2018,8,2,15,45,717.0,136.0,3.8,21.3,599.0,820.32,634.64
2018,8,2,16,0,693.0,132.0,3.8,20.8,552.0,773.09,604.0
2018,8,2,16,15,679.5,124.0,3.85,20.45,507.0,728.9,574.88
2018,8,2,16,30,666.0,116.0,3.9,20.1,462.0,683.24,544.05
2018,8,2,16,45,654.0,106.5,3.9,19.7,417.5,635.74,511.05
2018,8,2,17,0,642.0,97.0,3.9,19.3,373.0,587.16,475.43
2018,8,2,17,15,612.0,90.0,3.9,18.8,325.5,528.76,430.91
2018,8,2,17,30,582.0,83.0,3.9,18.3,278.0,471.48,385.69
2018,8,2,17,45,517.0,77.5,3.9,17.8,228.5,397.74,325.4
2018,8,2,18,0,452.0,72.0,3.9,17.3,179.0,329.16,267.39
2018,8,2,18,15,373.0,60.5,3.8,16.8,134.5,252.5,201.4
2018,8,2,18,30,294.0,49.0,3.7,16.3,90.0,187.53,143.94
2018,8,2,18,45,193.0,33.5,3.65,15.85,56.0,119.66,79.92
2018,8,2,19,0,92.0,18.0,3.6,15.4,22.0,52.58,0.0
2018,8,2,19,15,46.0,9.0,3.55,15.2,11.0,18.19,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,5,15,11.5,4.0,2.2,13.0,4.5,3.64,0.0
2018,8,3,5,30,23.0,8.0,2.2,13.4,9.0,7.28,0.0
2018,8,3,5,45,50.5,23.5,2.25,13.8,29.0,20.06,9.63
2018,8,3,6,0,78.0,39.0,2.3,14.2,49.0,32.56,22.56
2018,8,3,6,15,110.0,62.0,2.25,14.6,83.5,50.11,38.57
2018,8,3,6,30,142.0,85.0,2.2,15.0,118.0,67.08,53.93
2018,8,3,6,45,170.5,111.0,2.15,15.35,160.5,85.46,70.25
2018,8,3,7,0,199.0,137.0,2.1,15.7,203.0,103.24,85.73
2018,8,3,7,15,227.0,161.5,2.0,16.15,248.5,114.83,95.48
2018,8,3,7,30,255.0,186.0,1.9,16.6,294.0,129.56,107.72
2018,8,3,7,45,282.0,205.5,1.75,17.0,339.0,149.94,114.19
2018,8,3,8,0,309.0,225.0,1.6,17.4,384.0,188.89,137.55
2018,8,3,8,15,331.5,243.5,1.55,18.05,429.5,230.07,167.05
2018,8,3,8,30,354.0,262.0,1.5,18.7,475.0,274.16,201.02
2018,8,3,8,45,375.0,276.0,1.4,19.3,517.0,317.45,235.15
2018,8,3,9,0,396.0,290.0,1.3,19.9,559.0,363.08,270.96
2018,8,3,9,15,447.5,285.5,1.3,20.65,607.0,406.15,304.1
2018,8,3,9,30,499.0,281.0,1.3,21.4,655.0,457.57,343.09
2018,8,3,9,45,586.0,251.5,1.3,22.1,710.5,511.65,383.57
2018,8,3,10,0,673.0,222.0,1.3,22.8,766.0,572.78,428.52
2018,8,3,10,15,684.5,224.5,1.3,23.35,795.0,621.44,463.25
2018,8,3,10,30,696.0,227.0,1.3,23.9,824.0,669.75,496.74
2018,8,3,10,45,707.0,226.5,1.35,24.5,847.0,714.48,527.27
2018,8,3,11,0,718.0,226.0,1.4,25.1,870.0,758.25,556.43
2018,8,3,11,15,723.5,227.0,1.5,25.4,885.0,797.8,583.29
2018,8,3,11,30,729.0,228.0,1.6,25.7,900.0,835.54,608.59
2018,8,3,11,45,734.0,226.5,1.7,26.05,908.0,868.48,630.4
2018,8,3,12,0,739.0,225.0,1.8,26.4,916.0,899.1,650.09
2018,8,3,12,15,731.5,230.0,1.95,26.55,914.0,921.94,665.66
2018,8,3,12,30,724.0,235.0,2.1,26.7,912.0,941.64,679.33
2018,8,3,12,45,707.0,242.5,2.25,26.85,899.5,951.4,686.68
2018,8,3,13,0,690.0,250.0,2.4,27.0,887.0,957.63,691.91
2018,8,3,13,15,685.0,248.5,2.5,26.95,872.0,963.44,697.06
2018,8,3,13,30,680.0,247.0,2.6,26.9,857.0,965.99,700.21
2018,8,3,13,45,662.0,248.5,2.75,26.9,830.5,955.23,694.98
2018,8,3,14,0,644.0,250.0,2.9,26.9,804.0,941.27,687.57
2018,8,3,14,15,614.5,253.0,3.0,26.7,767.0,914.26,671.44
2018,8,3,14,30,585.0,256.0,3.1,26.5,730.0,884.58,653.43
2018,8,3,14,45,583.0,244.0,3.15,26.35,699.0,864.81,642.32
2018,8,3,15,0,581.0,232.0,3.2,26.2,668.0,842.24,629.17
2018,8,3,15,15,572.5,221.0,3.2,26.2,631.0,806.24,606.09
2018,8,3,15,30,564.0,210.0,3.2,26.2,594.0,773.51,585.0
2018,8,3,15,45,552.0,197.5,3.3,25.55,552.5,734.04,560.77
2018,8,3,16,0,540.0,185.0,3.4,24.9,511.0,693.02,534.86
2018,8,3,16,15,528.5,171.5,3.45,24.4,468.5,649.98,506.37
2018,8,3,16,30,517.0,158.0,3.5,23.9,426.0,605.81,476.32
2018,8,3,16,45,500.0,146.0,3.55,23.45,383.0,558.34,442.75
2018,8,3,17,0,483.0,134.0,3.6,23.0,340.0,510.71,408.06
2018,8,3,17,15,445.5,123.0,3.55,22.3,293.5,450.84,362.71
2018,8,3,17,30,408.0,112.0,3.5,21.6,247.0,393.38,317.81
2018,8,3,17,45,358.0,97.5,3.5,20.95,201.0,327.76,264.88
2018,8,3,18,0,308.0,83.0,3.5,20.3,155.0,266.7,214.01
2018,8,3,18,15,247.0,65.5,3.4,19.75,114.0,202.21,159.09
2018,8,3,18,30,186.0,48.0,3.3,19.2,73.0,144.3,108.87
2018,8,3,18,45,121.5,31.0,3.25,18.65,44.5,85.4,54.03
2018,8,3,19,0,57.0,14.0,3.2,18.1,16.0,28.29,0.0
2018,8,3,19,15,28.5,7.0,3.1,17.9,8.0,6.37,0.0
2018,8,3,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.9,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.0,15.4,8.0,6.37,0.0
2018,8,4,5,45,48.5,21.5,2.05,15.75,27.0,17.65,7.39
2018,8,4,6,0,76.0,36.0,2.1,16.1,46.0,28.95,19.22
2018,8,4,6,15,108.0,59.5,2.1,16.4,80.5,48.31,36.69
2018,8,4,6,30,140.0,83.0,2.1,16.7,115.0,65.69,52.32
2018,8,4,6,45,172.5,108.5,2.1,17.05,158.0,83.82,68.35
2018,8,4,7,0,205.0,134.0,2.1,17.4,201.0,97.57,80.24
2018,8,4,7,15,238.5,157.5,2.15,17.85,248.5,112.44,92.82
2018,8,4,7,30,272.0,181.0,2.2,18.3,296.0,126.69,104.61
2018,8,4,7,45,308.5,199.0,2.2,18.75,345.0,146.62,110.49
2018,8,4,8,0,345.0,217.0,2.2,19.2,394.0,186.99,133.95
2018,8,4,8,15,375.5,229.0,2.25,19.9,439.0,227.09,162.09
2018,8,4,8,30,406.0,241.0,2.3,20.6,484.0,270.78,195.75
2018,8,4,8,45,441.5,246.5,2.35,21.25,529.5,310.54,227.5
2018,8,4,9,0,477.0,252.0,2.4,21.9,575.0,358.69,266.11
2018,8,4,9,15,533.0,243.0,2.45,22.55,624.5,407.43,304.71
2018,8,4,9,30,589.0,234.0,2.5,23.2,674.0,461.48,346.96
2018,8,4,9,45,681.0,198.0,2.6,23.9,730.0,516.48,389.59
2018,8,4,10,0,773.0,162.0,2.7,24.6,786.0,580.22,438.09
2018,8,4,10,15,789.5,160.5,2.85,24.95,818.0,632.07,477.27
2018,8,4,10,30,806.0,159.0,3.0,25.3,850.0,683.69,515.43
2018,8,4,10,45,826.5,153.0,3.1,25.65,877.5,733.59,551.47
2018,8,4,11,0,847.0,147.0,3.2,26.0,905.0,778.11,582.85
2018,8,4,11,15,856.0,145.5,3.35,26.1,922.5,820.47,611.67
2018,8,4,11,30,865.0,144.0,3.5,26.2,940.0,860.83,639.01
2018,8,4,11,45,846.0,158.0,3.6,26.25,942.0,897.14,663.37
2018,8,4,12,0,827.0,172.0,3.7,26.3,944.0,922.81,680.58
2018,8,4,12,15,831.5,170.5,3.8,26.25,946.5,951.48,700.17
2018,8,4,12,30,836.0,169.0,3.9,26.2,949.0,977.2,717.82
2018,8,4,12,45,758.0,213.5,4.0,26.1,916.5,972.7,715.69
2018,8,4,13,0,680.0,258.0,4.1,26.0,884.0,956.41,705.73
2018,8,4,13,15,722.0,228.0,4.15,25.9,883.0,980.44,723.12
2018,8,4,13,30,764.0,198.0,4.2,25.8,882.0,992.14,731.84
2018,8,4,13,45,817.0,164.5,4.25,25.75,879.5,1017.37,749.63
2018,8,4,14,0,870.0,131.0,4.3,25.7,877.0,1025.71,756.23
2018,8,4,14,15,855.0,133.0,4.35,25.5,845.5,1010.86,748.15
2018,8,4,14,30,840.0,135.0,4.4,25.3,814.0,1004.1,745.72
2018,8,4,14,45,802.5,143.5,4.45,25.1,769.5,967.65,723.3
2018,8,4,15,0,765.0,152.0,4.5,24.9,725.0,928.64,699.06
2018,8,4,15,15,714.0,159.5,4.5,24.9,671.0,880.67,667.71
2018,8,4,15,30,663.0,167.0,4.5,24.9,617.0,825.58,631.03
2018,8,4,15,45,646.0,159.0,4.5,24.25,573.0,783.55,604.74
2018,8,4,16,0,629.0,151.0,4.5,23.6,529.0,739.91,576.72
2018,8,4,16,15,622.0,140.5,4.45,23.2,488.0,700.45,550.47
2018,8,4,16,30,615.0,130.0,4.4,22.8,447.0,659.19,522.23
2018,8,4,16,45,589.0,124.0,4.35,22.35,402.0,607.01,484.54
2018,8,4,17,0,563.0,118.0,4.3,21.9,357.0,554.96,446.01
2018,8,4,17,15,529.0,108.5,4.2,21.35,309.5,489.12,395.82
2018,8,4,17,30,495.0,99.0,4.1,20.8,262.0,431.38,350.25
2018,8,4,17,45,450.5,86.5,4.0,20.2,215.0,366.55,297.47
2018,8,4,18,0,406.0,74.0,3.9,19.6,168.0,305.52,246.0
2018,8,4,18,15,339.5,60.5,3.8,19.0,125.5,237.72,187.67
2018,8,4,18,30,273.0,47.0,3.7,18.4,83.0,177.21,134.19
2018,8,4,18,45,190.5,32.5,3.6,17.85,52.5,117.55,73.96
2018,8,4,19,0,108.0,18.0,3.5,17.3,22.0,45.76,0.0
2018,8,4,19,15,54.0,9.0,3.5,17.0,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,15,14.5,5.5,2.55,13.55,6.0,0.0,0.0
2018,8,5,5,30,29.0,11.0,2.6,13.9,12.0,10.01,0.0
2018,8,5,5,45,72.5,29.0,2.7,14.2,37.0,23.35,11.2
2018,8,5,6,0,116.0,47.0,2.8,14.5,62.0,37.11,26.3
2018,8,5,6,15,162.5,68.0,2.75,14.95,99.5,52.61,40.63
2018,8,5,6,30,209.0,89.0,2.7,15.4,137.0,67.63,54.28
2018,8,5,6,45,250.0,105.5,2.6,15.8,177.0,79.15,64.58
2018,8,5,7,0,291.0,122.0,2.5,16.2,217.0,90.29,74.28
2018,8,5,7,15,338.5,139.5,2.45,16.6,268.0,101.72,84.0
2018,8,5,7,30,386.0,157.0,2.4,17.0,319.0,106.97,88.17
2018,8,5,7,45,429.5,171.5,2.3,17.45,373.5,126.39,92.65
2018,8,5,8,0,473.0,186.0,2.2,17.9,428.0,172.27,117.8
2018,8,5,8,15,500.5,196.5,2.15,18.4,475.0,218.43,150.76
2018,8,5,8,30,528.0,207.0,2.1,18.9,522.0,267.93,190.07
2018,8,5,8,45,544.0,213.5,2.1,19.45,560.0,314.45,228.88
2018,8,5,9,0,560.0,220.0,2.1,20.0,598.0,362.47,268.91
2018,8,5,9,15,570.0,229.0,2.15,20.45,634.0,411.41,309.24
2018,8,5,9,30,580.0,238.0,2.2,20.9,670.0,460.87,348.95
2018,8,5,9,45,615.5,236.0,2.2,21.4,714.0,514.92,390.75
2018,8,5,10,0,651.0,234.0,2.2,21.9,758.0,571.28,433.18
2018,8,5,10,15,674.0,232.0,2.25,22.35,792.0,622.32,471.0
2018,8,5,10,30,697.0,230.0,2.3,22.8,826.0,674.09,508.44
2018,8,5,10,45,708.0,229.0,2.4,23.2,848.0,718.58,540.22
2018,8,5,11,0,719.0,228.0,2.5,23.6,870.0,762.08,570.73
2018,8,5,11,15,727.5,227.5,2.55,23.85,886.5,802.81,598.8
2018,8,5,11,30,736.0,227.0,2.6,24.1,903.0,841.89,625.32
2018,8,5,11,45,746.5,223.0,2.65,24.35,913.5,877.52,649.22
2018,8,5,12,0,757.0,219.0,2.7,24.6,924.0,911.05,670.82
2018,8,5,12,15,768.5,211.5,2.75,24.8,927.5,939.69,689.25
2018,8,5,12,30,780.0,204.0,2.8,25.0,931.0,958.37,701.18
2018,8,5,12,45,801.0,189.5,2.85,25.2,930.5,983.86,717.7
2018,8,5,13,0,822.0,175.0,2.9,25.4,930.0,1006.25,732.17
2018,8,5,13,15,820.0,172.5,2.95,25.45,915.5,1014.48,738.0
2018,8,5,13,30,818.0,170.0,3.0,25.5,901.0,1019.13,741.77
2018,8,5,13,45,806.0,171.0,3.05,25.6,876.5,1013.68,739.01
2018,8,5,14,0,794.0,172.0,3.1,25.7,852.0,1004.68,734.13
2018,8,5,14,15,761.0,181.0,3.15,25.6,814.5,987.18,724.38
2018,8,5,14,30,728.0,190.0,3.2,25.5,777.0,959.77,708.15
2018,8,5,14,45,713.5,185.5,3.25,25.45,740.0,933.23,692.38
2018,8,5,15,0,699.0,181.0,3.3,25.4,703.0,903.93,674.64
2018,8,5,15,15,688.0,173.0,3.3,25.4,663.0,871.56,654.29
2018,8,5,15,30,677.0,165.0,3.3,25.4,623.0,836.71,632.13
2018,8,5,15,45,665.5,156.0,3.4,24.95,580.5,798.05,608.7
2018,8,5,16,0,654.0,147.0,3.5,24.5,538.0,757.37,583.41
2018,8,5,16,15,627.0,140.0,3.45,24.15,489.5,704.29,547.81
2018,8,5,16,30,600.0,133.0,3.4,23.8,441.0,650.82,510.83
2018,8,5,16,45,569.0,127.5,3.4,23.4,395.0,595.92,471.67
2018,8,5,17,0,538.0,122.0,3.4,23.0,349.0,535.96,427.69
2018,8,5,17,15,490.5,114.0,3.35,22.35,300.0,470.34,377.99
2018,8,5,17,30,443.0,106.0,3.3,21.7,251.0,408.01,329.23
2018,8,5,17,45,373.5,94.0,3.25,21.05,201.0,332.57,268.38
2018,8,5,18,0,304.0,82.0,3.2,20.4,151.0,263.77,211.19
2018,8,5,18,15,239.0,63.5,3.15,19.7,109.5,196.58,154.24
2018,8,5,18,30,174.0,45.0,3.1,19.0,68.0,128.22,95.74
2018,8,5,18,45,109.0,28.0,3.05,18.35,40.5,76.56,44.82
2018,8,5,19,0,44.0,11.0,3.0,17.7,13.0,21.95,0.0
2018,8,5,19,15,22.0,5.5,3.0,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.75,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.7,14.0,7.0,5.46,0.0
2018,8,6,5,45,39.0,18.5,1.7,14.35,23.0,16.05,5.54
2018,8,6,6,0,62.0,31.0,1.7,14.7,39.0,26.41,17.07
2018,8,6,6,15,90.5,53.0,1.6,15.05,70.5,43.57,32.7
2018,8,6,6,30,119.0,75.0,1.5,15.4,102.0,60.11,47.66
2018,8,6,6,45,147.5,100.5,1.45,15.75,142.5,78.45,63.96
2018,8,6,7,0,176.0,126.0,1.4,16.1,183.0,96.17,79.4
2018,8,6,7,15,201.0,152.0,1.3,16.55,228.0,113.6,94.21
2018,8,6,7,30,226.0,178.0,1.2,17.0,273.0,130.43,108.19
2018,8,6,7,45,249.0,201.5,1.15,17.4,318.5,146.11,111.54
2018,8,6,8,0,272.0,225.0,1.1,17.8,364.0,185.24,135.73
2018,8,6,8,15,292.0,245.0,1.1,18.5,407.5,224.91,164.08
2018,8,6,8,30,312.0,265.0,1.1,19.2,451.0,267.28,196.46
2018,8,6,8,45,329.5,282.5,1.1,19.85,492.5,309.79,229.7
2018,8,6,9,0,347.0,300.0,1.1,20.5,534.0,354.4,264.44
2018,8,6,9,15,368.0,311.5,1.15,21.25,573.0,397.85,297.81
2018,8,6,9,30,389.0,323.0,1.2,22.0,612.0,443.35,332.06
2018,8,6,9,45,415.0,325.5,1.25,22.75,647.5,484.88,362.81
2018,8,6,10,0,441.0,328.0,1.3,23.5,683.0,530.46,395.79
2018,8,6,10,15,454.0,334.5,1.4,24.15,711.5,573.15,426.3
2018,8,6,10,30,467.0,341.0,1.5,24.8,740.0,616.25,456.46
2018,8,6,10,45,481.5,343.0,1.6,25.4,763.5,656.78,484.43
2018,8,6,11,0,496.0,345.0,1.7,26.0,787.0,697.3,511.92
2018,8,6,11,15,505.0,346.5,1.85,26.35,803.0,732.77,536.39
2018,8,6,11,30,514.0,348.0,2.0,26.7,819.0,767.32,560.02
2018,8,6,11,45,526.0,344.0,2.1,27.1,829.5,798.3,580.72
2018,8,6,12,0,538.0,340.0,2.2,27.5,840.0,827.95,600.4
2018,8,6,12,15,574.0,318.5,2.35,27.7,852.0,861.49,624.18
2018,8,6,12,30,610.0,297.0,2.5,27.9,864.0,894.59,647.55
2018,8,6,12,45,681.0,252.0,2.65,28.15,880.5,937.83,678.43
2018,8,6,13,0,752.0,207.0,2.8,28.4,897.0,977.68,704.82
2018,8,6,13,15,752.5,204.0,2.9,28.4,884.5,987.62,712.1
2018,8,6,13,30,753.0,201.0,3.0,28.4,872.0,994.18,717.59
2018,8,6,13,45,738.5,202.5,3.05,28.4,847.0,986.98,713.94
2018,8,6,14,0,724.0,204.0,3.1,28.4,822.0,976.41,708.32
2018,8,6,14,15,691.0,211.5,3.15,28.25,785.0,950.4,693.12
2018,8,6,14,30,658.0,219.0,3.2,28.1,748.0,921.52,676.08
2018,8,6,14,45,651.0,210.0,3.25,27.95,714.0,898.55,662.88
2018,8,6,15,0,644.0,201.0,3.3,27.8,680.0,872.74,647.68
2018,8,6,15,15,627.0,194.0,3.3,27.8,639.0,836.91,624.91
2018,8,6,15,30,610.0,187.0,3.3,27.8,598.0,799.04,600.63
2018,8,6,15,45,592.5,178.5,3.35,27.25,555.5,757.38,574.69
2018,8,6,16,0,575.0,170.0,3.4,26.7,513.0,714.26,547.12
2018,8,6,16,15,542.5,165.5,3.35,26.15,467.0,655.67,507.21
2018,8,6,16,30,510.0,161.0,3.3,25.6,421.0,604.45,471.62
2018,8,6,16,45,459.5,156.5,3.25,25.1,372.0,540.54,425.31
2018,8,6,17,0,409.0,152.0,3.2,24.6,323.0,479.37,379.87
2018,8,6,17,15,362.5,137.0,3.15,23.75,273.5,412.48,329.48
2018,8,6,17,30,316.0,122.0,3.1,22.9,224.0,338.13,271.74
2018,8,6,17,45,257.5,102.5,3.05,22.05,176.0,267.79,215.16
2018,8,6,18,0,199.0,83.0,3.0,21.2,128.0,203.04,161.6
2018,8,6,18,15,153.5,61.0,2.95,20.5,90.5,146.67,113.88
2018,8,6,18,30,108.0,39.0,2.9,19.8,53.0,94.49,69.11
2018,8,6,18,45,67.0,23.5,2.9,19.1,31.0,55.69,29.6
2018,8,6,19,0,26.0,8.0,2.9,18.4,9.0,14.31,0.0
2018,8,6,19,15,13.0,4.0,2.9,18.1,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,2.0,14.2,10.0,8.19,0.0
2018,8,7,5,45,79.5,24.5,2.0,14.6,33.0,19.94,7.63
2018,8,7,6,0,126.0,40.0,2.0,15.0,56.0,31.99,21.75
2018,8,7,6,15,164.5,60.0,2.0,15.3,90.5,46.94,35.57
2018,8,7,6,30,203.0,80.0,2.0,15.6,125.0,61.42,48.74
2018,8,7,6,45,219.5,98.5,1.95,15.9,159.0,74.29,60.27
2018,8,7,7,0,236.0,117.0,1.9,16.2,193.0,86.69,71.12
2018,8,7,7,15,254.0,138.0,1.85,16.65,232.5,100.22,82.67
2018,8,7,7,30,272.0,159.0,1.8,17.1,272.0,113.18,93.48
2018,8,7,7,45,279.0,180.0,1.75,17.55,309.0,133.58,101.07
2018,8,7,8,0,286.0,201.0,1.7,18.0,346.0,170.95,123.95
2018,8,7,8,15,295.5,221.0,1.75,18.5,384.0,209.29,152.15
2018,8,7,8,30,305.0,241.0,1.8,19.0,422.0,249.1,183.6
2018,8,7,8,45,322.5,258.5,1.8,19.5,463.0,290.68,216.83
2018,8,7,9,0,340.0,276.0,1.8,20.0,504.0,334.43,251.7
2018,8,7,9,15,359.5,289.5,1.85,20.3,544.0,377.94,286.26
2018,8,7,9,30,379.0,303.0,1.9,20.6,584.0,423.45,321.8
2018,8,7,9,45,405.0,311.5,2.0,20.9,625.0,469.09,356.98
2018,8,7,10,0,431.0,320.0,2.1,21.2,666.0,518.82,394.56
2018,8,7,10,15,449.0,326.5,2.2,21.4,698.5,564.0,428.33
2018,8,7,10,30,467.0,333.0,2.3,21.6,731.0,610.1,462.22
2018,8,7,10,45,449.5,350.0,2.4,21.75,741.0,640.57,484.0
2018,8,7,11,0,432.0,367.0,2.5,21.9,751.0,668.61,503.74
2018,8,7,11,15,375.5,396.0,2.6,21.95,734.0,669.78,503.76
2018,8,7,11,30,319.0,425.0,2.7,22.0,717.0,669.7,502.72
2018,8,7,11,45,328.0,426.0,2.75,22.05,728.5,696.02,521.61
2018,8,7,12,0,337.0,427.0,2.8,22.1,740.0,721.65,539.74
2018,8,7,12,15,360.5,417.0,2.85,22.15,751.5,749.18,559.66
2018,8,7,12,30,384.0,407.0,2.9,22.2,763.0,775.98,579.02
2018,8,7,12,45,419.5,388.0,2.95,22.25,774.0,815.29,607.14
2018,8,7,13,0,455.0,369.0,3.0,22.3,785.0,844.07,628.09
2018,8,7,13,15,424.0,374.0,3.05,22.3,757.0,828.29,617.09
2018,8,7,13,30,393.0,379.0,3.1,22.3,729.0,796.64,595.78
2018,8,7,13,45,452.5,344.5,3.1,22.35,737.5,840.73,628.45
2018,8,7,14,0,512.0,310.0,3.1,22.4,746.0,868.55,649.64
2018,8,7,14,15,514.0,297.5,3.15,22.3,722.5,857.95,643.89
2018,8,7,14,30,516.0,285.0,3.2,22.2,699.0,844.68,636.65
2018,8,7,14,45,525.0,268.5,3.25,22.1,673.5,831.39,629.67
2018,8,7,15,0,534.0,252.0,3.3,22.0,648.0,815.22,620.68
2018,8,7,15,15,527.0,241.0,3.3,22.0,613.5,786.97,602.28
2018,8,7,15,30,520.0,230.0,3.3,22.0,579.0,756.67,582.37
2018,8,7,15,45,504.0,218.0,3.3,21.55,537.0,715.33,555.19
2018,8,7,16,0,488.0,206.0,3.3,21.1,495.0,672.85,526.73
2018,8,7,16,15,468.5,190.5,3.25,20.75,449.0,622.71,491.71
2018,8,7,16,30,449.0,175.0,3.2,20.4,403.0,572.21,455.69
2018,8,7,16,45,443.5,158.0,3.2,20.05,363.0,530.44,425.83
2018,8,7,17,0,438.0,141.0,3.2,19.7,323.0,487.63,394.25
2018,8,7,17,15,411.0,127.0,3.15,19.15,279.5,433.26,352.43
2018,8,7,17,30,384.0,113.0,3.1,18.6,236.0,380.37,310.46
2018,8,7,17,45,339.5,97.0,3.05,18.1,191.5,317.33,258.71
2018,8,7,18,0,295.0,81.0,3.0,17.6,147.0,258.32,208.71
2018,8,7,18,15,233.5,62.5,2.9,17.15,106.0,193.27,152.65
2018,8,7,18,30,172.0,44.0,2.8,16.7,65.0,126.9,94.87
2018,8,7,18,45,110.5,28.0,2.75,16.2,39.0,76.81,40.2
2018,8,7,19,0,49.0,12.0,2.7,15.7,13.0,24.14,0.0
2018,8,7,19,15,24.5,6.0,2.7,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,14.0,5.0,1.8,13.6,5.5,0.0,0.0
2018,8,8,5,30,28.0,10.0,1.8,14.0,11.0,9.1,0.0
2018,8,8,5,45,27.5,24.5,1.8,14.4,26.5,20.53,7.29
2018,8,8,6,0,27.0,39.0,1.8,14.8,42.0,33.04,22.59
2018,8,8,6,15,58.5,59.5,1.7,15.2,71.0,47.89,36.38
2018,8,8,6,30,90.0,80.0,1.6,15.6,100.0,63.22,50.3
2018,8,8,6,45,81.0,100.5,1.5,16.05,122.0,77.99,63.46
2018,8,8,7,0,72.0,121.0,1.4,16.5,144.0,95.89,79.03
2018,8,8,7,15,69.0,142.0,1.35,16.95,167.0,111.12,91.96
2018,8,8,7,30,66.0,163.0,1.3,17.4,190.0,126.03,104.32
2018,8,8,7,45,156.5,176.0,1.25,17.9,252.0,134.54,103.58
2018,8,8,8,0,247.0,189.0,1.2,18.4,314.0,159.45,115.87
2018,8,8,8,15,188.0,224.5,1.2,18.9,325.0,201.2,149.87
2018,8,8,8,30,129.0,260.0,1.2,19.4,336.0,229.77,174.45
2018,8,8,8,45,184.0,278.5,1.2,19.95,396.5,271.61,205.21
2018,8,8,9,0,239.0,297.0,1.2,20.5,457.0,320.22,241.52
2018,8,8,9,15,321.5,294.5,1.2,20.95,524.0,366.96,276.39
2018,8,8,9,30,404.0,292.0,1.2,21.4,591.0,424.75,319.74
2018,8,8,9,45,509.0,267.5,1.2,21.85,662.5,487.22,366.33
2018,8,8,10,0,614.0,243.0,1.2,22.3,734.0,559.38,419.32
2018,8,8,10,15,647.0,238.0,1.25,22.7,772.5,612.41,457.76
2018,8,8,10,30,680.0,233.0,1.3,23.1,811.0,667.15,496.66
2018,8,8,10,45,694.5,231.5,1.35,23.5,835.5,713.09,528.48
2018,8,8,11,0,709.0,230.0,1.4,23.9,860.0,758.36,559.24
2018,8,8,11,15,717.5,230.0,1.45,24.15,876.5,799.28,586.76
2018,8,8,11,30,726.0,230.0,1.5,24.4,893.0,838.58,612.8
2018,8,8,11,45,735.5,227.0,1.6,24.6,903.5,874.07,636.8
2018,8,8,12,0,745.0,224.0,1.7,24.8,914.0,907.45,658.69
2018,8,8,12,15,742.5,225.0,1.75,24.95,913.0,931.23,673.81
2018,8,8,12,30,740.0,226.0,1.8,25.1,912.0,951.97,687.11
2018,8,8,12,45,732.0,229.5,1.85,25.25,903.0,966.73,696.68
2018,8,8,13,0,724.0,233.0,1.9,25.4,894.0,978.12,704.26
2018,8,8,13,15,722.0,229.5,1.95,25.4,879.5,985.03,709.55
2018,8,8,13,30,720.0,226.0,2.0,25.4,865.0,988.57,712.86
2018,8,8,13,45,708.0,225.0,2.05,25.4,840.0,981.22,709.37
2018,8,8,14,0,696.0,224.0,2.1,25.4,815.0,970.55,703.94
2018,8,8,14,15,679.0,222.0,2.15,25.25,782.5,950.61,693.02
2018,8,8,14,30,662.0,220.0,2.2,25.1,750.0,927.71,680.23
2018,8,8,14,45,657.0,212.5,2.3,24.95,718.5,908.14,670.06
2018,8,8,15,0,652.0,205.0,2.4,24.8,687.0,885.65,657.83
2018,8,8,15,15,620.5,203.0,2.4,24.8,641.0,841.02,629.29
2018,8,8,15,30,589.0,201.0,2.4,24.8,595.0,794.92,599.02
2018,8,8,15,45,572.5,191.5,2.5,24.25,552.5,747.55,569.84
2018,8,8,16,0,556.0,182.0,2.6,23.7,510.0,705.11,543.16
2018,8,8,16,15,536.0,170.5,2.65,23.25,464.5,656.48,510.78
2018,8,8,16,30,516.0,159.0,2.7,22.8,419.0,607.34,477.18
2018,8,8,16,45,506.5,145.0,2.7,22.35,377.5,563.03,446.23
2018,8,8,17,0,497.0,131.0,2.7,21.9,336.0,517.88,413.63
2018,8,8,17,15,461.5,119.0,2.7,21.25,289.0,457.36,368.01
2018,8,8,17,30,426.0,107.0,2.7,20.6,242.0,399.06,322.54
2018,8,8,17,45,373.5,92.5,2.7,19.95,195.0,331.06,267.58
2018,8,8,18,0,321.0,78.0,2.7,19.3,148.0,267.92,214.76
2018,8,8,18,15,254.5,60.5,2.65,18.7,107.0,200.35,157.04
2018,8,8,18,30,188.0,43.0,2.6,18.1,66.0,140.11,104.13
2018,8,8,18,45,120.0,27.5,2.55,17.5,39.5,85.06,40.69
2018,8,8,19,0,52.0,12.0,2.5,16.9,13.0,24.9,0.0
2018,8,8,19,15,26.0,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.5,1.55,13.4,5.0,0.0,0.0
2018,8,9,5,30,39.0,9.0,1.5,13.8,10.0,8.19,0.0
2018,8,9,5,45,91.5,24.5,1.5,14.25,33.5,19.91,6.04
2018,8,9,6,0,144.0,40.0,1.5,14.7,57.0,31.99,21.63
2018,8,9,6,15,199.5,59.5,1.45,15.15,96.0,46.65,35.28
2018,8,9,6,30,255.0,79.0,1.4,15.6,135.0,60.9,48.25
2018,8,9,6,45,297.5,94.5,1.35,16.05,176.0,69.0,55.57
2018,8,9,7,0,340.0,110.0,1.3,16.5,217.0,78.71,64.04
2018,8,9,7,15,382.0,127.0,1.25,17.15,268.0,89.01,72.75
2018,8,9,7,30,424.0,144.0,1.2,17.8,319.0,98.8,80.8
2018,8,9,7,45,423.5,159.5,1.15,18.4,353.5,117.68,85.6
2018,8,9,8,0,423.0,175.0,1.1,19.0,388.0,159.89,109.14
2018,8,9,8,15,470.0,184.5,1.1,19.65,443.5,205.23,140.42
2018,8,9,8,30,517.0,194.0,1.1,20.3,499.0,256.34,179.63
2018,8,9,8,45,547.5,201.0,1.1,20.9,546.5,306.6,220.24
2018,8,9,9,0,578.0,208.0,1.1,21.5,594.0,360.14,263.42
2018,8,9,9,15,613.0,209.0,1.1,22.1,641.0,414.23,306.29
2018,8,9,9,30,648.0,210.0,1.1,22.7,688.0,470.82,350.0
2018,8,9,9,45,660.0,213.0,1.1,23.3,720.5,520.33,387.47
2018,8,9,10,0,672.0,216.0,1.1,23.9,753.0,570.0,423.82
2018,8,9,10,15,681.0,221.0,1.1,24.45,782.0,619.47,458.83
2018,8,9,10,30,690.0,226.0,1.1,25.0,811.0,668.39,492.32
2018,8,9,10,45,675.0,239.5,1.15,25.55,824.5,706.87,517.96
2018,8,9,11,0,660.0,253.0,1.2,26.1,838.0,742.4,541.02
2018,8,9,11,15,681.0,246.0,1.25,26.5,858.5,785.39,569.63
2018,8,9,11,30,702.0,239.0,1.3,26.9,879.0,827.61,597.18
2018,8,9,11,45,730.5,226.5,1.35,27.25,897.5,870.05,624.81
2018,8,9,12,0,759.0,214.0,1.4,27.6,916.0,911.2,650.29
2018,8,9,12,15,733.5,227.5,1.55,27.75,906.0,926.13,660.78
2018,8,9,12,30,708.0,241.0,1.7,27.9,896.0,937.06,669.06
2018,8,9,12,45,654.5,266.0,1.8,28.0,867.5,928.02,663.37
2018,8,9,13,0,601.0,291.0,1.9,28.1,839.0,914.02,654.35
2018,8,9,13,15,598.0,286.0,2.0,28.1,823.5,917.65,658.39
2018,8,9,13,30,595.0,281.0,2.1,28.1,808.0,918.26,660.35
2018,8,9,13,45,594.5,273.5,2.2,28.05,788.5,915.94,660.75
2018,8,9,14,0,594.0,266.0,2.3,28.0,769.0,910.6,659.26
2018,8,9,14,15,594.0,255.5,2.35,27.9,744.0,899.79,654.06
2018,8,9,14,30,594.0,245.0,2.4,27.8,719.0,885.98,646.96
2018,8,9,14,45,590.0,234.5,2.45,27.7,687.5,865.27,635.28
