Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,0,586.0,224.0,2.5,27.6,656.0,841.81,621.73
2018,8,9,15,15,570.0,217.0,2.5,27.6,617.5,802.21,596.48
2018,8,9,15,30,554.0,210.0,2.5,27.6,579.0,766.79,573.74
2018,8,9,15,45,537.5,199.5,2.55,27.2,537.0,725.52,547.87
2018,8,9,16,0,521.0,189.0,2.6,26.8,495.0,683.05,520.63
2018,8,9,16,15,504.5,175.0,2.6,26.35,450.5,635.71,489.23
2018,8,9,16,30,488.0,161.0,2.6,25.9,406.0,587.69,456.57
2018,8,9,16,45,479.0,145.0,2.55,25.5,364.0,542.59,425.08
2018,8,9,17,0,470.0,129.0,2.5,25.1,322.0,496.67,392.02
2018,8,9,17,15,439.5,116.0,2.45,24.35,276.5,439.52,349.48
2018,8,9,17,30,409.0,103.0,2.4,23.6,231.0,384.15,306.81
2018,8,9,17,45,363.0,88.5,2.3,22.85,186.5,320.61,255.93
2018,8,9,18,0,317.0,74.0,2.2,22.1,142.0,261.26,206.73
2018,8,9,18,15,252.0,58.0,2.2,21.4,103.0,196.34,151.86
2018,8,9,18,30,187.0,42.0,2.2,20.7,64.0,138.74,101.43
2018,8,9,18,45,118.5,26.5,2.25,20.0,38.0,82.6,33.62
2018,8,9,19,0,50.0,11.0,2.3,19.3,12.0,23.41,0.0
2018,8,9,19,15,25.0,5.5,2.35,19.0,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,10,5,15,48.0,7.0,1.85,14.45,8.0,0.0,0.0
2018,8,10,5,30,96.0,14.0,1.9,14.9,16.0,12.73,0.0
2018,8,10,5,45,198.0,27.0,1.95,15.35,45.5,21.33,5.68
2018,8,10,6,0,300.0,40.0,2.0,15.8,75.0,31.18,20.73
2018,8,10,6,15,380.0,50.5,1.95,16.25,117.5,40.22,29.48
2018,8,10,6,30,460.0,61.0,1.9,16.7,160.0,47.26,36.07
2018,8,10,6,45,512.5,70.0,1.85,17.15,208.0,52.64,40.96
2018,8,10,7,0,565.0,79.0,1.8,17.6,256.0,57.77,45.45
2018,8,10,7,15,603.5,86.0,1.8,18.25,306.0,60.99,48.1
2018,8,10,7,30,642.0,93.0,1.8,18.9,356.0,64.05,50.49
2018,8,10,7,45,668.0,99.5,1.8,19.5,405.0,81.48,52.06
2018,8,10,8,0,694.0,106.0,1.8,20.1,454.0,133.94,77.51
2018,8,10,8,15,715.5,110.5,1.75,20.8,501.0,187.46,115.65
2018,8,10,8,30,737.0,115.0,1.7,21.5,548.0,243.41,161.16
2018,8,10,8,45,750.5,120.5,1.7,22.15,591.5,304.67,212.91
2018,8,10,9,0,764.0,126.0,1.7,22.8,635.0,361.9,261.3
2018,8,10,9,15,773.5,131.5,1.75,23.3,674.0,418.33,308.33
2018,8,10,9,30,783.0,137.0,1.8,23.8,713.0,474.83,353.98
2018,8,10,9,45,786.0,143.0,1.8,24.3,745.5,528.3,395.7
2018,8,10,10,0,789.0,149.0,1.8,24.8,778.0,580.68,435.11
2018,8,10,10,15,797.0,152.0,1.85,25.2,807.0,632.24,473.06
2018,8,10,10,30,805.0,155.0,1.9,25.6,836.0,682.78,509.19
2018,8,10,10,45,811.5,156.0,2.0,25.95,858.0,729.18,542.02
2018,8,10,11,0,818.0,157.0,2.1,26.3,880.0,773.93,573.03
2018,8,10,11,15,822.0,157.0,2.2,26.45,894.5,813.87,599.61
2018,8,10,11,30,826.0,157.0,2.3,26.6,909.0,851.53,624.41
2018,8,10,11,45,829.5,156.5,2.4,26.8,917.0,885.79,646.74
2018,8,10,12,0,833.0,156.0,2.5,27.0,925.0,917.35,667.27
2018,8,10,12,15,830.5,158.0,2.6,27.0,924.5,942.95,684.46
2018,8,10,12,30,828.0,160.0,2.7,27.0,924.0,965.3,699.64
2018,8,10,12,45,820.5,163.5,2.8,27.05,915.0,980.96,710.47
2018,8,10,13,0,813.0,167.0,2.9,27.1,906.0,993.07,719.16
2018,8,10,13,15,811.0,164.0,3.0,27.05,891.0,1000.47,725.23
2018,8,10,13,30,809.0,161.0,3.1,27.0,876.0,1004.29,729.15
2018,8,10,13,45,779.5,170.5,3.2,26.9,845.0,989.72,721.4
2018,8,10,14,0,750.0,180.0,3.3,26.8,814.0,971.55,711.45
2018,8,10,14,15,690.5,199.5,3.4,26.65,767.5,939.54,692.46
2018,8,10,14,30,631.0,219.0,3.5,26.5,721.0,896.83,666.15
2018,8,10,14,45,623.5,211.5,3.55,26.3,688.5,875.08,653.68
2018,8,10,15,0,616.0,204.0,3.6,26.1,656.0,850.62,639.16
2018,8,10,15,15,606.5,195.0,3.6,26.1,619.0,820.13,619.65
2018,8,10,15,30,597.0,186.0,3.6,26.1,582.0,787.33,598.38
2018,8,10,15,45,588.0,174.0,3.65,25.65,541.5,749.7,574.76
2018,8,10,16,0,579.0,162.0,3.7,25.2,501.0,710.12,549.29
2018,8,10,16,15,561.0,151.0,3.7,24.8,456.0,662.41,516.92
2018,8,10,16,30,543.0,140.0,3.7,24.4,411.0,607.09,478.35
2018,8,10,16,45,534.5,125.0,3.7,24.0,367.5,560.95,445.71
2018,8,10,17,0,526.0,110.0,3.7,23.6,324.0,520.31,416.04
2018,8,10,17,15,501.5,98.0,3.6,23.05,279.0,464.84,373.81
2018,8,10,17,30,477.0,86.0,3.5,22.5,234.0,410.32,330.87
2018,8,10,17,45,429.5,75.0,3.45,21.9,189.5,341.17,274.74
2018,8,10,18,0,382.0,64.0,3.4,21.3,145.0,281.54,224.31
2018,8,10,18,15,309.5,52.0,3.25,20.75,106.0,214.43,166.52
2018,8,10,18,30,237.0,40.0,3.1,20.2,67.0,155.66,113.69
2018,8,10,18,45,151.0,26.5,2.95,19.65,40.5,92.53,30.4
2018,8,10,19,0,65.0,13.0,2.8,19.1,14.0,29.19,0.0
2018,8,10,19,15,32.5,6.5,2.75,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.55,15.8,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.7,16.1,14.0,11.82,0.0
2018,8,11,5,45,153.0,27.5,2.8,16.4,41.5,21.71,4.43
2018,8,11,6,0,240.0,42.0,2.9,16.7,69.0,32.67,21.77
2018,8,11,6,15,318.5,54.5,2.85,17.15,110.5,41.72,30.61
2018,8,11,6,30,397.0,67.0,2.8,17.6,152.0,50.48,38.71
2018,8,11,6,45,453.0,78.5,2.8,18.0,200.0,58.12,45.6
2018,8,11,7,0,509.0,90.0,2.8,18.4,248.0,66.7,53.11
2018,8,11,7,15,551.0,98.5,2.8,19.0,298.0,70.71,56.41
2018,8,11,7,30,593.0,107.0,2.8,19.6,348.0,74.5,59.41
2018,8,11,7,45,623.0,113.5,2.85,20.2,397.0,90.55,60.2
2018,8,11,8,0,653.0,120.0,2.9,20.8,446.0,140.73,84.52
2018,8,11,8,15,676.5,125.5,2.95,21.35,493.5,192.95,121.77
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,247.94,166.54
2018,8,11,8,45,716.0,137.0,3.0,22.45,585.0,303.79,214.17
2018,8,11,9,0,732.0,143.0,3.0,23.0,629.0,361.04,262.89
2018,8,11,9,15,744.0,148.0,3.05,23.4,668.5,417.06,310.04
2018,8,11,9,30,756.0,153.0,3.1,23.8,708.0,473.52,356.24
2018,8,11,9,45,761.5,159.0,3.1,24.2,741.5,529.89,400.83
2018,8,11,10,0,767.0,165.0,3.1,24.6,775.0,582.55,441.29
2018,8,11,10,15,775.5,167.5,3.15,24.8,803.5,633.06,479.55
2018,8,11,10,30,784.0,170.0,3.2,25.0,832.0,682.63,516.17
2018,8,11,10,45,789.5,172.5,3.2,25.25,854.0,728.9,549.26
2018,8,11,11,0,795.0,175.0,3.2,25.5,876.0,773.52,580.44
2018,8,11,11,15,799.0,176.0,3.25,25.55,891.0,813.72,608.28
2018,8,11,11,30,803.0,177.0,3.3,25.6,906.0,851.72,633.69
2018,8,11,11,45,775.5,193.0,3.4,25.65,902.0,873.84,648.56
2018,8,11,12,0,748.0,209.0,3.5,25.7,898.0,898.02,664.99
2018,8,11,12,15,778.0,192.5,3.55,25.7,909.0,928.29,685.34
2018,8,11,12,30,808.0,176.0,3.6,25.7,920.0,962.83,708.48
2018,8,11,12,45,809.0,173.5,3.65,25.7,913.0,980.54,720.44
2018,8,11,13,0,810.0,171.0,3.7,25.7,906.0,994.89,730.41
2018,8,11,13,15,805.5,170.0,3.7,25.6,890.5,1001.82,735.58
2018,8,11,13,30,801.0,169.0,3.7,25.5,875.0,1005.17,738.6
2018,8,11,13,45,740.5,193.0,3.75,25.45,832.5,982.27,724.58
2018,8,11,14,0,680.0,217.0,3.8,25.4,790.0,948.97,703.79
2018,8,11,14,15,648.0,222.5,3.8,25.2,753.0,921.7,687.14
2018,8,11,14,30,616.0,228.0,3.8,25.0,716.0,891.7,668.16
2018,8,11,14,45,620.5,214.5,3.8,24.85,687.0,875.73,659.33
2018,8,11,15,0,625.0,201.0,3.8,24.7,658.0,856.58,647.92
2018,8,11,15,15,613.0,193.5,3.8,24.7,620.5,825.05,627.52
2018,8,11,15,30,601.0,186.0,3.8,24.7,583.0,791.31,605.48
2018,8,11,15,45,584.5,176.5,3.75,24.15,540.5,749.43,578.3
2018,8,11,16,0,568.0,167.0,3.7,23.6,498.0,699.13,544.77
2018,8,11,16,15,543.5,157.0,3.65,23.25,451.0,647.86,509.11
2018,8,11,16,30,519.0,147.0,3.6,22.9,404.0,596.42,472.54
2018,8,11,16,45,510.0,132.5,3.6,22.55,362.0,551.53,440.46
2018,8,11,17,0,501.0,118.0,3.6,22.2,320.0,505.74,406.68
2018,8,11,17,15,473.5,106.0,3.55,21.65,275.5,450.13,364.05
2018,8,11,17,30,446.0,94.0,3.5,21.1,231.0,395.96,321.07
2018,8,11,17,45,393.0,82.0,3.4,20.6,186.0,329.52,266.44
2018,8,11,18,0,340.0,70.0,3.3,20.1,141.0,268.04,214.22
2018,8,11,18,15,267.0,55.5,3.3,19.6,101.5,200.18,155.82
2018,8,11,18,30,194.0,41.0,3.3,19.1,62.0,140.77,102.38
2018,8,11,18,45,115.0,24.5,3.25,18.55,35.5,77.55,16.11
2018,8,11,19,0,36.0,8.0,3.2,18.0,9.0,16.86,0.0
2018,8,11,19,15,18.0,4.0,3.2,17.75,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,1.9,15.2,8.0,7.28,0.0
2018,8,12,5,45,80.5,24.0,1.9,15.55,31.5,19.43,1.89
2018,8,12,6,0,134.0,40.0,1.9,15.9,55.0,31.88,21.1
2018,8,12,6,15,193.0,59.5,1.8,16.3,93.5,46.56,34.9
2018,8,12,6,30,252.0,79.0,1.7,16.7,132.0,60.83,47.9
2018,8,12,6,45,301.5,96.5,1.6,17.1,177.0,73.3,59.06
2018,8,12,7,0,351.0,114.0,1.5,17.5,222.0,81.95,66.61
2018,8,12,7,15,392.0,128.0,1.45,18.1,269.5,90.09,73.44
2018,8,12,7,30,433.0,142.0,1.4,18.7,317.0,97.83,79.74
2018,8,12,7,45,467.0,152.5,1.35,19.25,364.5,113.97,81.96
2018,8,12,8,0,501.0,163.0,1.3,19.8,412.0,158.56,104.91
2018,8,12,8,15,529.0,171.5,1.3,20.35,458.5,205.11,137.64
2018,8,12,8,30,557.0,180.0,1.3,20.9,505.0,255.02,177.0
2018,8,12,8,45,581.0,185.5,1.3,21.45,548.5,304.74,217.87
2018,8,12,9,0,605.0,191.0,1.3,22.0,592.0,357.3,260.96
2018,8,12,9,15,635.5,190.5,1.4,22.45,635.0,409.18,303.19
2018,8,12,9,30,666.0,190.0,1.5,22.9,678.0,463.79,346.62
2018,8,12,9,45,705.0,180.0,1.6,23.35,719.0,517.11,388.21
2018,8,12,10,0,744.0,170.0,1.7,23.8,760.0,573.04,430.74
2018,8,12,10,15,754.0,171.5,1.8,24.1,788.5,623.83,468.58
2018,8,12,10,30,764.0,173.0,1.9,24.4,817.0,672.55,504.09
2018,8,12,10,45,772.0,174.0,2.0,24.7,839.5,718.41,536.82
2018,8,12,11,0,780.0,175.0,2.1,25.0,862.0,762.85,567.93
2018,8,12,11,15,785.5,175.5,2.25,25.15,877.5,803.21,596.08
2018,8,12,11,30,791.0,176.0,2.4,25.3,893.0,841.51,621.89
2018,8,12,11,45,795.0,175.0,2.5,25.45,900.5,874.84,643.94
2018,8,12,12,0,799.0,174.0,2.6,25.6,908.0,905.6,664.27
2018,8,12,12,15,802.0,172.5,2.7,25.55,909.0,932.2,682.41
2018,8,12,12,30,805.0,171.0,2.8,25.5,910.0,955.82,698.68
2018,8,12,12,45,809.5,166.0,2.9,25.45,904.0,974.27,711.68
2018,8,12,13,0,814.0,161.0,3.0,25.4,898.0,989.4,722.65
2018,8,12,13,15,812.0,159.0,3.1,25.25,883.5,997.7,729.61
2018,8,12,13,30,810.0,157.0,3.2,25.1,869.0,1002.44,734.42
2018,8,12,13,45,780.5,167.0,3.3,24.95,838.5,988.35,727.02
2018,8,12,14,0,751.0,177.0,3.4,24.8,808.0,970.65,717.39
2018,8,12,14,15,693.5,195.5,3.45,24.55,762.5,939.38,698.62
2018,8,12,14,30,636.0,214.0,3.5,24.3,717.0,897.6,672.65
2018,8,12,14,45,636.5,202.5,3.55,24.05,686.5,879.29,662.56
2018,8,12,15,0,637.0,191.0,3.6,23.8,656.0,857.93,650.18
2018,8,12,15,15,630.0,181.5,3.6,23.8,619.0,828.66,631.39
2018,8,12,15,30,623.0,172.0,3.6,23.8,582.0,796.9,610.8
2018,8,12,15,45,606.5,163.5,3.65,23.15,539.5,755.41,584.83
2018,8,12,16,0,590.0,155.0,3.7,22.5,497.0,712.39,557.28
2018,8,12,16,15,576.5,143.5,3.7,22.05,453.0,667.35,526.73
2018,8,12,16,30,563.0,132.0,3.7,21.6,409.0,621.11,494.53
2018,8,12,16,45,557.5,117.5,3.7,21.2,366.5,576.62,462.86
2018,8,12,17,0,552.0,103.0,3.7,20.8,324.0,530.71,429.05
2018,8,12,17,15,523.0,92.5,3.65,20.3,278.0,472.64,384.27
2018,8,12,17,30,494.0,82.0,3.6,19.8,232.0,415.9,338.95
2018,8,12,17,45,452.5,71.5,3.55,19.25,188.5,353.93,287.67
2018,8,12,18,0,411.0,61.0,3.5,18.7,145.0,295.3,237.21
2018,8,12,18,15,329.5,49.5,3.45,18.25,104.5,220.23,172.11
2018,8,12,18,30,248.0,38.0,3.4,17.8,64.0,157.79,114.48
2018,8,12,18,45,148.0,23.5,3.35,17.35,37.0,86.27,5.43
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,20.93,0.0
2018,8,12,19,15,24.0,4.5,3.2,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.6,14.4,10.0,8.19,0.0
2018,8,13,5,45,82.0,21.0,2.7,14.75,28.5,17.15,0.0
2018,8,13,6,0,124.0,33.0,2.8,15.1,47.0,26.67,16.68
2018,8,13,6,15,117.5,46.5,2.8,15.5,65.0,36.96,26.62
2018,8,13,6,30,111.0,60.0,2.8,15.9,83.0,46.89,35.8
2018,8,13,6,45,56.0,77.5,2.8,16.3,89.0,64.65,51.66
2018,8,13,7,0,1.0,95.0,2.8,16.7,95.0,80.34,65.45
2018,8,13,7,15,1.5,111.0,2.8,17.1,111.5,93.48,76.75
2018,8,13,7,30,2.0,127.0,2.8,17.5,128.0,106.52,87.75
2018,8,13,7,45,2.5,140.0,2.8,17.9,141.0,117.65,92.54
2018,8,13,8,0,3.0,153.0,2.8,18.3,154.0,129.65,101.81
2018,8,13,8,15,6.0,170.0,2.8,18.65,173.0,145.18,113.78
2018,8,13,8,30,9.0,187.0,2.8,19.0,192.0,161.22,126.06
2018,8,13,8,45,10.5,202.0,2.8,19.35,208.5,175.74,137.12
2018,8,13,9,0,12.0,217.0,2.8,19.7,225.0,190.53,148.33
2018,8,13,9,15,22.0,249.0,2.8,20.0,264.5,222.89,173.18
2018,8,13,9,30,32.0,281.0,2.8,20.3,304.0,253.88,196.76
2018,8,13,9,45,80.0,319.5,2.8,20.6,381.5,314.76,243.23
2018,8,13,10,0,128.0,358.0,2.8,20.9,459.0,381.79,293.85
2018,8,13,10,15,244.5,356.5,2.85,21.1,558.5,465.07,357.17
2018,8,13,10,30,361.0,355.0,2.9,21.3,658.0,559.64,427.97
2018,8,13,10,45,517.0,294.5,2.95,21.5,741.5,644.6,492.07
2018,8,13,11,0,673.0,234.0,3.0,21.7,825.0,738.34,561.54
2018,8,13,11,15,705.5,221.0,3.05,21.75,850.0,785.28,595.17
2018,8,13,11,30,738.0,208.0,3.1,21.8,875.0,831.95,628.52
2018,8,13,11,45,755.0,201.0,3.15,21.85,888.5,870.19,654.52
2018,8,13,12,0,772.0,194.0,3.2,21.9,902.0,900.91,675.18
2018,8,13,12,15,782.0,187.5,3.25,21.9,904.5,928.81,694.1
2018,8,13,12,30,792.0,181.0,3.3,21.9,907.0,953.99,711.23
2018,8,13,12,45,810.0,168.0,3.35,21.85,905.0,977.51,727.46
2018,8,13,13,0,828.0,155.0,3.4,21.8,903.0,997.79,741.61
2018,8,13,13,15,825.5,153.5,3.5,21.75,888.0,1006.16,748.34
2018,8,13,13,30,823.0,152.0,3.6,21.7,873.0,1010.92,752.9
2018,8,13,13,45,793.0,162.5,3.65,21.6,842.5,996.92,744.84
2018,8,13,14,0,763.0,173.0,3.7,21.5,812.0,979.23,734.52
2018,8,13,14,15,743.5,174.0,3.75,21.3,778.5,966.62,727.99
2018,8,13,14,30,724.0,175.0,3.8,21.1,745.0,943.68,714.41
2018,8,13,14,45,708.5,172.5,3.85,20.95,709.0,917.95,698.82
2018,8,13,15,0,693.0,170.0,3.9,20.8,673.0,889.52,681.29
2018,8,13,15,15,679.0,164.0,3.9,20.8,633.5,856.14,659.55
2018,8,13,15,30,665.0,158.0,3.9,20.8,594.0,820.47,636.06
2018,8,13,15,45,659.5,147.5,3.9,20.3,554.0,785.29,613.92
2018,8,13,16,0,654.0,137.0,3.9,19.8,514.0,747.75,589.74
2018,8,13,16,15,628.5,130.0,3.9,19.45,466.0,695.46,553.88
2018,8,13,16,30,603.0,123.0,3.9,19.1,418.0,642.7,516.85
2018,8,13,16,45,597.0,110.5,3.85,18.75,375.0,598.24,484.73
2018,8,13,17,0,591.0,98.0,3.8,18.4,332.0,552.3,450.41
2018,8,13,17,15,553.5,89.5,3.8,18.0,284.0,489.05,401.05
2018,8,13,17,30,516.0,81.0,3.8,17.6,236.0,427.83,351.6
2018,8,13,17,45,453.5,72.0,3.75,17.2,189.0,354.71,290.55
2018,8,13,18,0,391.0,63.0,3.7,16.8,142.0,284.76,230.31
2018,8,13,18,15,305.0,50.5,3.65,16.45,101.0,210.85,165.59
2018,8,13,18,30,219.0,38.0,3.6,16.1,60.0,147.05,106.11
2018,8,13,18,45,129.0,23.0,3.5,15.75,34.0,78.8,0.0
2018,8,13,19,0,39.0,8.0,3.4,15.4,8.0,17.59,0.0
2018,8,13,19,15,19.5,4.0,3.35,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.9,14.65,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,3.0,14.9,6.0,5.46,0.0
2018,8,14,5,45,56.5,23.0,3.1,15.2,28.0,18.6,0.0
2018,8,14,6,0,98.0,40.0,3.2,15.5,50.0,31.75,20.72
2018,8,14,6,15,93.0,55.5,3.25,15.8,69.5,44.81,33.35
2018,8,14,6,30,88.0,71.0,3.3,16.1,89.0,56.77,44.4
2018,8,14,6,45,52.5,88.5,3.35,16.45,100.0,72.09,58.15
2018,8,14,7,0,17.0,106.0,3.4,16.8,111.0,88.28,72.38
2018,8,14,7,15,21.5,123.0,3.4,17.15,130.5,102.14,84.3
2018,8,14,7,30,26.0,140.0,3.4,17.5,150.0,110.89,91.57
2018,8,14,7,45,22.0,130.0,3.4,17.85,139.5,106.36,82.99
2018,8,14,8,0,18.0,120.0,3.4,18.2,129.0,102.17,78.77
2018,8,14,8,15,12.5,145.0,3.35,18.45,151.5,126.59,98.58
2018,8,14,8,30,7.0,170.0,3.3,18.7,174.0,147.33,115.21
2018,8,14,8,45,23.0,211.5,3.3,19.0,226.5,186.76,145.89
2018,8,14,9,0,39.0,253.0,3.3,19.3,279.0,224.05,174.66
2018,8,14,9,15,100.5,286.5,3.3,19.55,358.5,280.25,217.58
2018,8,14,9,30,162.0,320.0,3.3,19.8,438.0,342.54,265.31
2018,8,14,9,45,307.0,302.5,3.3,20.05,540.0,415.4,321.35
2018,8,14,10,0,452.0,285.0,3.3,20.3,642.0,505.6,390.5
2018,8,14,10,15,447.5,293.5,3.35,20.5,658.0,539.46,416.23
2018,8,14,10,30,443.0,302.0,3.4,20.7,674.0,571.99,440.66
2018,8,14,10,45,286.0,361.0,3.4,20.9,603.5,534.66,410.49
2018,8,14,11,0,129.0,420.0,3.4,21.1,533.0,482.34,368.35
2018,8,14,11,15,280.5,374.5,3.45,21.2,626.0,578.58,442.93
2018,8,14,11,30,432.0,329.0,3.5,21.3,719.0,687.2,524.34
2018,8,14,11,45,610.5,255.0,3.5,21.35,811.0,796.13,605.21
2018,8,14,12,0,789.0,181.0,3.5,21.4,903.0,904.8,681.66
2018,8,14,12,15,792.0,179.5,3.55,21.45,904.0,931.22,698.93
2018,8,14,12,30,795.0,178.0,3.6,21.5,905.0,954.68,714.87
2018,8,14,12,45,800.0,173.0,3.65,21.5,899.0,973.51,727.9
2018,8,14,13,0,805.0,168.0,3.7,21.5,893.0,989.06,738.85
2018,8,14,13,15,803.5,165.5,3.75,21.5,878.5,997.26,745.02
2018,8,14,13,30,802.0,163.0,3.8,21.5,864.0,1001.91,749.0
2018,8,14,13,45,801.0,158.5,3.85,21.45,843.0,1001.4,749.81
2018,8,14,14,0,800.0,154.0,3.9,21.4,822.0,997.27,748.37
2018,8,14,14,15,793.0,151.0,3.9,21.25,793.5,985.13,741.62
2018,8,14,14,30,786.0,148.0,3.9,21.1,765.0,969.56,732.69
2018,8,14,14,45,778.5,143.0,3.95,20.95,730.5,948.02,720.06
2018,8,14,15,0,771.0,138.0,4.0,20.8,696.0,923.29,705.25
2018,8,14,15,15,756.0,135.0,4.0,20.8,655.5,890.62,684.19
2018,8,14,15,30,741.0,132.0,4.0,20.8,615.0,860.92,665.16
2018,8,14,15,45,724.5,127.0,3.95,20.35,571.0,819.9,638.79
2018,8,14,16,0,708.0,122.0,3.9,19.9,527.0,777.03,610.79
2018,8,14,16,15,685.5,116.0,3.9,19.55,479.5,726.45,576.61
2018,8,14,16,30,663.0,110.0,3.9,19.2,432.0,675.04,541.13
2018,8,14,16,45,632.5,103.0,3.9,18.9,382.5,616.02,498.67
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,557.55,454.48
2018,8,14,17,15,558.0,89.0,3.85,18.2,283.5,491.19,402.56
2018,8,14,17,30,514.0,82.0,3.8,17.8,234.0,427.41,350.9
2018,8,14,17,45,453.0,72.0,3.75,17.4,186.5,354.1,289.69
2018,8,14,18,0,392.0,62.0,3.7,17.0,139.0,283.97,229.26
2018,8,14,18,15,306.0,49.0,3.6,16.65,98.5,209.46,163.97
2018,8,14,18,30,220.0,36.0,3.5,16.3,58.0,145.1,103.06
2018,8,14,18,45,129.5,22.0,3.4,16.0,33.0,76.99,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,17.56,0.0
2018,8,14,19,15,19.5,4.0,3.25,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,5,15,9.0,3.0,2.5,15.0,3.0,0.0,0.0
2018,8,15,5,30,18.0,6.0,2.6,15.3,6.0,5.46,0.0
2018,8,15,5,45,70.5,20.5,2.7,15.65,27.0,16.71,0.0
2018,8,15,6,0,123.0,35.0,2.8,16.0,48.0,28.11,17.52
2018,8,15,6,15,129.0,49.5,2.85,16.35,69.5,39.16,28.34
2018,8,15,6,30,135.0,64.0,2.9,16.7,91.0,49.84,38.21
2018,8,15,6,45,79.0,86.0,2.95,17.05,103.0,68.03,54.44
2018,8,15,7,0,23.0,108.0,3.0,17.4,115.0,86.61,70.75
2018,8,15,7,15,47.0,133.0,2.95,17.75,150.5,104.69,86.31
2018,8,15,7,30,71.0,158.0,2.9,18.1,186.0,122.34,101.2
2018,8,15,7,45,96.0,182.5,2.9,18.5,226.0,142.26,111.13
2018,8,15,8,0,121.0,207.0,2.9,18.9,266.0,165.95,126.43
2018,8,15,8,15,145.5,229.0,2.85,19.2,307.5,197.7,149.65
2018,8,15,8,30,170.0,251.0,2.8,19.5,349.0,232.87,176.52
2018,8,15,8,45,199.0,268.5,2.75,19.85,392.5,269.43,204.85
2018,8,15,9,0,228.0,286.0,2.7,20.2,436.0,309.56,236.2
2018,8,15,9,15,331.0,271.5,2.7,20.45,504.0,355.01,270.97
2018,8,15,9,30,434.0,257.0,2.7,20.7,572.0,413.54,316.47
2018,8,15,9,45,630.0,189.5,2.7,21.0,672.0,488.34,374.62
2018,8,15,10,0,826.0,122.0,2.7,21.3,772.0,580.56,445.72
2018,8,15,10,15,776.5,153.5,2.8,21.5,782.5,623.8,478.45
2018,8,15,10,30,727.0,185.0,2.9,21.7,793.0,660.96,505.84
2018,8,15,10,45,795.5,153.0,2.95,21.85,835.0,718.37,549.0
2018,8,15,11,0,864.0,121.0,3.0,22.0,877.0,775.04,589.57
2018,8,15,11,15,869.0,121.5,3.1,22.1,892.5,816.71,618.0
2018,8,15,11,30,874.0,122.0,3.2,22.2,908.0,856.01,644.76
2018,8,15,11,45,878.5,120.0,3.25,22.25,916.0,889.99,667.58
2018,8,15,12,0,883.0,118.0,3.3,22.3,924.0,921.14,688.47
2018,8,15,12,15,882.0,119.0,3.35,22.3,923.5,947.11,706.01
2018,8,15,12,30,881.0,120.0,3.4,22.3,923.0,969.76,721.4
2018,8,15,12,45,878.0,120.0,3.5,22.3,914.5,986.06,733.0
2018,8,15,13,0,875.0,120.0,3.6,22.3,906.0,998.78,742.38
2018,8,15,13,15,872.0,118.5,3.6,22.25,890.5,1006.33,747.91
2018,8,15,13,30,869.0,117.0,3.6,22.2,875.0,1010.2,751.15
2018,8,15,13,45,866.0,114.5,3.65,22.1,853.0,1009.31,751.9
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,1004.71,750.35
2018,8,15,14,15,856.5,110.5,3.7,21.9,802.5,994.01,744.5
2018,8,15,14,30,850.0,109.0,3.7,21.8,774.0,979.78,736.43
2018,8,15,14,45,842.0,106.0,3.7,21.65,739.0,958.98,724.14
2018,8,15,15,0,834.0,103.0,3.7,21.5,704.0,934.91,709.68
2018,8,15,15,15,820.5,100.5,3.7,21.5,663.0,903.09,689.45
2018,8,15,15,30,807.0,98.0,3.7,21.5,622.0,877.6,673.61
2018,8,15,15,45,791.5,95.0,3.7,21.15,578.0,837.91,648.5
2018,8,15,16,0,776.0,92.0,3.7,20.8,534.0,796.12,621.63
2018,8,15,16,15,754.5,88.0,3.65,20.5,486.0,746.35,588.16
2018,8,15,16,30,733.0,84.0,3.6,20.2,438.0,695.49,553.3
2018,8,15,16,45,703.0,80.0,3.6,19.9,388.0,637.54,512.46
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,583.03,472.83
2018,8,15,17,15,631.0,71.0,3.5,19.2,288.0,517.32,421.69
2018,8,15,17,30,589.0,66.0,3.4,18.8,238.0,453.98,370.59
2018,8,15,17,45,527.5,59.0,3.35,18.4,190.0,380.32,309.32
2018,8,15,18,0,466.0,52.0,3.3,18.0,142.0,311.99,250.28
2018,8,15,18,15,373.0,42.5,3.2,17.65,100.5,232.98,181.11
2018,8,15,18,30,280.0,33.0,3.1,17.3,59.0,163.97,114.02
2018,8,15,18,45,167.0,20.5,3.05,16.95,33.5,86.38,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,21.46,0.0
2018,8,15,19,15,27.0,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.95,14.1,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.1,14.6,9.0,8.19,0.0
2018,8,16,5,45,168.5,22.5,2.2,15.05,36.5,17.85,0.0
2018,8,16,6,0,281.0,36.0,2.3,15.5,64.0,29.9,18.85
2018,8,16,6,15,314.5,47.5,2.35,15.9,96.5,36.53,26.09
2018,8,16,6,30,348.0,59.0,2.4,16.3,129.0,44.53,33.6
2018,8,16,6,45,363.5,77.0,2.45,16.75,168.5,56.91,44.73
2018,8,16,7,0,379.0,95.0,2.5,17.2,208.0,68.69,55.12
2018,8,16,7,15,524.0,88.0,2.5,17.6,277.0,62.83,49.85
2018,8,16,7,30,669.0,81.0,2.5,18.0,346.0,56.05,43.73
2018,8,16,7,45,701.0,85.5,2.5,18.4,397.0,71.88,44.51
2018,8,16,8,0,733.0,90.0,2.5,18.8,448.0,130.85,74.18
2018,8,16,8,15,757.0,93.0,2.45,19.2,496.5,185.72,113.53
2018,8,16,8,30,781.0,96.0,2.4,19.6,545.0,243.3,161.21
2018,8,16,8,45,800.0,98.0,2.4,20.0,590.5,301.11,211.5
2018,8,16,9,0,819.0,100.0,2.4,20.4,636.0,360.47,263.08
2018,8,16,9,15,831.5,103.0,2.35,20.75,676.5,422.73,315.86
2018,8,16,9,30,844.0,106.0,2.3,21.1,717.0,481.04,364.04
2018,8,16,9,45,852.5,108.0,2.25,21.45,751.5,536.38,408.39
2018,8,16,10,0,861.0,110.0,2.2,21.8,786.0,590.92,450.54
2018,8,16,10,15,868.5,111.5,2.2,22.15,815.0,643.39,489.94
2018,8,16,10,30,876.0,113.0,2.2,22.5,844.0,694.49,527.14
2018,8,16,10,45,882.0,113.5,2.2,22.8,866.5,742.03,560.9
2018,8,16,11,0,888.0,114.0,2.2,23.1,889.0,787.59,590.72
2018,8,16,11,15,891.5,115.0,2.3,23.3,904.0,829.44,618.61
2018,8,16,11,30,895.0,116.0,2.4,23.5,919.0,868.75,644.63
2018,8,16,11,45,897.0,116.0,2.45,23.75,926.5,903.07,666.68
2018,8,16,12,0,899.0,116.0,2.5,24.0,934.0,934.4,686.69
2018,8,16,12,15,898.5,115.5,2.6,24.05,933.0,959.77,703.77
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,981.73,718.72
2018,8,16,12,45,895.0,115.5,2.8,24.15,923.5,998.77,730.58
2018,8,16,13,0,892.0,116.0,2.9,24.2,915.0,1012.17,740.22
2018,8,16,13,15,889.0,115.0,2.95,24.15,899.5,1020.34,746.45
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,1024.76,750.43
2018,8,16,13,45,881.0,112.5,3.05,24.0,861.0,1022.86,750.62
2018,8,16,14,0,876.0,111.0,3.1,23.9,838.0,1017.23,748.54
2018,8,16,14,15,869.0,109.0,3.15,23.7,808.5,1005.34,742.78
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,989.86,734.77
2018,8,16,14,45,825.5,116.5,3.2,23.3,735.5,965.2,720.32
2018,8,16,15,0,789.0,126.0,3.2,23.1,692.0,927.86,697.32
2018,8,16,15,15,790.0,116.5,3.2,23.1,655.0,902.43,681.86
2018,8,16,15,30,791.0,107.0,3.2,23.1,618.0,873.56,663.89
2018,8,16,15,45,787.5,99.5,3.25,22.55,577.0,839.69,644.02
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,802.94,621.81
2018,8,16,16,15,762.5,88.0,3.25,21.65,487.5,752.81,588.58
2018,8,16,16,30,741.0,84.0,3.2,21.3,439.0,701.57,553.96
2018,8,16,16,45,711.0,79.5,3.2,20.95,388.5,642.62,512.96
2018,8,16,17,0,681.0,75.0,3.2,20.6,338.0,587.11,473.12
2018,8,16,17,15,638.0,69.5,3.15,20.1,287.0,519.72,421.37
2018,8,16,17,30,595.0,64.0,3.1,19.6,236.0,454.81,369.56
2018,8,16,17,45,532.5,57.5,3.05,19.15,188.0,380.93,308.4
2018,8,16,18,0,470.0,51.0,3.0,18.7,140.0,312.47,249.43
2018,8,16,18,15,374.0,41.5,2.9,18.25,98.5,232.01,179.29
2018,8,16,18,30,278.0,32.0,2.8,17.8,57.0,161.95,109.65
2018,8,16,18,45,165.5,19.5,2.7,17.4,32.0,70.3,0.0
2018,8,16,19,0,53.0,7.0,2.6,17.0,7.0,6.37,0.0
2018,8,16,19,15,26.5,3.5,2.6,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,5,15,24.0,4.0,1.7,14.35,4.0,0.0,0.0
2018,8,17,5,30,48.0,8.0,1.8,14.8,8.0,7.28,0.0
2018,8,17,5,45,134.0,20.5,1.9,15.25,31.5,16.23,0.0
2018,8,17,6,0,220.0,33.0,2.0,15.7,55.0,25.76,15.27
2018,8,17,6,15,225.5,41.5,1.9,16.2,75.5,31.72,21.87
2018,8,17,6,30,231.0,50.0,1.8,16.7,96.0,37.4,27.29
2018,8,17,6,45,115.5,64.5,1.75,17.15,87.5,50.11,38.69
2018,8,17,7,0,0.0,79.0,1.7,17.6,79.0,68.08,54.49
2018,8,17,7,15,0.0,95.5,1.65,18.15,95.5,81.71,66.2
2018,8,17,7,30,0.0,112.0,1.6,18.7,112.0,95.21,77.57
2018,8,17,7,45,1.0,127.0,1.55,19.2,127.5,107.75,83.93
2018,8,17,8,0,2.0,142.0,1.5,19.7,143.0,121.03,94.2
2018,8,17,8,15,17.0,177.0,1.5,20.25,186.5,152.1,117.98
2018,8,17,8,30,32.0,212.0,1.5,20.8,230.0,180.29,139.1
2018,8,17,8,45,139.5,238.0,1.5,21.35,327.5,231.17,175.13
2018,8,17,9,0,247.0,264.0,1.5,21.9,425.0,296.43,223.24
2018,8,17,9,15,493.5,206.5,1.5,22.4,554.0,367.23,274.77
2018,8,17,9,30,740.0,149.0,1.5,22.9,683.0,465.68,348.59
2018,8,17,9,45,814.5,123.0,1.55,23.45,738.0,528.96,397.27
2018,8,17,10,0,889.0,97.0,1.6,24.0,793.0,596.02,447.86
2018,8,17,10,15,897.5,98.0,1.65,24.4,823.0,650.0,487.65
2018,8,17,10,30,906.0,99.0,1.7,24.8,853.0,702.63,525.36
2018,8,17,10,45,913.5,98.0,1.75,25.2,876.0,751.12,558.71
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,797.65,588.58
2018,8,17,11,15,924.5,97.5,1.85,25.85,914.0,840.19,615.83
2018,8,17,11,30,928.0,98.0,1.9,26.1,929.0,880.06,641.11
2018,8,17,11,45,931.0,98.0,1.95,26.4,937.5,916.15,663.64
2018,8,17,12,0,934.0,98.0,2.0,26.7,946.0,949.18,684.11
2018,8,17,12,15,934.5,98.0,2.1,26.8,946.0,976.65,702.1
2018,8,17,12,30,935.0,98.0,2.2,26.9,946.0,1000.64,717.96
2018,8,17,12,45,934.5,98.0,2.25,27.0,939.0,1020.06,730.48
2018,8,17,13,0,934.0,98.0,2.3,27.1,932.0,1035.75,740.78
2018,8,17,13,15,931.5,97.0,2.4,27.05,916.5,1044.57,747.9
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,1049.49,752.75
2018,8,17,13,45,909.5,103.0,2.55,26.95,873.5,1041.99,749.37
2018,8,17,14,0,890.0,110.0,2.6,26.9,846.0,1030.74,743.81
2018,8,17,14,15,827.0,134.0,2.65,26.75,798.5,1002.07,727.46
2018,8,17,14,30,764.0,158.0,2.7,26.6,751.0,959.4,702.0
2018,8,17,14,45,744.5,156.0,2.7,26.45,711.5,936.21,688.81
2018,8,17,15,0,725.0,154.0,2.7,26.3,672.0,903.62,669.16
2018,8,17,15,15,720.0,144.5,2.7,26.3,633.5,873.71,650.87
2018,8,17,15,30,715.0,135.0,2.7,26.3,595.0,840.91,630.5
2018,8,17,15,45,706.0,126.5,2.7,25.7,552.5,803.01,607.89
2018,8,17,16,0,697.0,118.0,2.7,25.1,510.0,762.84,583.33
2018,8,17,16,15,682.0,110.0,2.7,24.65,464.5,716.26,553.4
2018,8,17,16,30,667.0,102.0,2.7,24.2,419.0,668.34,521.85
2018,8,17,16,45,650.5,92.5,2.65,23.75,372.0,616.44,486.33
2018,8,17,17,0,634.0,83.0,2.6,23.3,325.0,563.89,448.46
2018,8,17,17,15,599.5,75.0,2.5,22.6,276.5,501.1,401.13
2018,8,17,17,30,565.0,67.0,2.4,21.9,228.0,440.08,353.25
2018,8,17,17,45,503.0,59.0,2.3,21.25,180.5,366.19,293.04
2018,8,17,18,0,441.0,51.0,2.2,20.6,133.0,297.8,235.05
2018,8,17,18,15,351.5,40.5,2.15,19.95,93.0,220.83,168.61
2018,8,17,18,30,262.0,30.0,2.1,19.3,53.0,153.64,99.87
2018,8,17,18,45,157.0,19.0,2.0,18.7,30.0,66.94,0.0
2018,8,17,19,0,52.0,8.0,1.9,18.1,7.0,0.0,0.0
2018,8,17,19,15,26.0,4.0,1.9,17.85,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,15,23.5,4.0,1.7,14.2,4.0,0.0,0.0
2018,8,18,5,30,47.0,8.0,1.7,14.7,8.0,7.28,0.0
2018,8,18,5,45,150.5,22.5,1.75,15.25,34.5,17.89,0.0
2018,8,18,6,0,254.0,37.0,1.8,15.8,61.0,29.03,17.66
2018,8,18,6,15,347.5,49.0,1.75,16.35,104.0,37.87,27.12
2018,8,18,6,30,441.0,61.0,1.7,16.9,147.0,48.32,36.79
2018,8,18,6,45,508.5,68.5,1.65,17.45,196.5,52.38,40.61
2018,8,18,7,0,576.0,76.0,1.6,18.0,246.0,56.38,44.16
2018,8,18,7,15,623.5,82.0,1.55,18.65,298.5,58.96,46.28
2018,8,18,7,30,671.0,88.0,1.5,19.3,351.0,61.46,48.22
2018,8,18,7,45,708.5,91.5,1.45,19.9,403.5,76.41,47.99
2018,8,18,8,0,746.0,95.0,1.4,20.5,456.0,130.69,72.95
2018,8,18,8,15,771.0,98.0,1.4,21.1,505.5,192.2,116.96
2018,8,18,8,30,796.0,101.0,1.4,21.7,555.0,251.05,164.76
2018,8,18,8,45,816.0,103.5,1.35,22.3,602.0,310.67,215.32
2018,8,18,9,0,836.0,106.0,1.3,22.9,649.0,371.96,266.91
2018,8,18,9,15,843.0,111.0,1.35,23.45,688.5,431.59,316.5
2018,8,18,9,30,850.0,116.0,1.4,24.0,728.0,490.87,364.13
2018,8,18,9,45,846.5,125.5,1.4,24.55,760.5,548.11,408.21
2018,8,18,10,0,843.0,135.0,1.4,25.1,793.0,603.47,449.14
2018,8,18,10,15,850.5,137.0,1.45,25.5,822.0,656.88,487.95
2018,8,18,10,30,858.0,139.0,1.5,25.9,851.0,709.02,524.7
2018,8,18,10,45,863.5,140.5,1.6,26.35,873.5,753.95,556.03
2018,8,18,11,0,869.0,142.0,1.7,26.8,896.0,799.61,586.27
2018,8,18,11,15,872.0,143.0,1.8,27.0,911.0,840.67,612.94
2018,8,18,11,30,875.0,144.0,1.9,27.2,926.0,879.19,637.83
2018,8,18,11,45,875.0,146.0,1.95,27.4,933.0,913.3,659.27
2018,8,18,12,0,875.0,148.0,2.0,27.6,940.0,944.41,678.74
2018,8,18,12,15,875.0,147.5,2.1,27.6,939.5,970.03,695.8
2018,8,18,12,30,875.0,147.0,2.2,27.6,939.0,992.36,710.88
2018,8,18,12,45,856.5,155.0,2.3,27.6,924.0,1013.25,725.17
2018,8,18,13,0,838.0,163.0,2.4,27.6,909.0,1019.38,730.23
2018,8,18,13,15,769.0,192.0,2.5,27.45,867.5,991.98,714.62
2018,8,18,13,30,700.0,221.0,2.6,27.3,826.0,970.0,702.66
2018,8,18,13,45,697.0,216.0,2.65,27.15,804.5,967.03,702.51
2018,8,18,14,0,694.0,211.0,2.7,27.0,783.0,960.73,700.12
2018,8,18,14,15,675.0,210.0,2.75,26.75,749.5,939.28,688.2
2018,8,18,14,30,656.0,209.0,2.8,26.5,716.0,914.91,674.44
2018,8,18,14,45,657.5,197.5,2.85,26.2,685.5,896.9,665.01
2018,8,18,15,0,659.0,186.0,2.9,25.9,655.0,875.71,653.38
2018,8,18,15,15,634.0,182.0,2.9,25.9,611.5,834.46,626.93
2018,8,18,15,30,609.0,178.0,2.9,25.9,568.0,791.5,599.19
2018,8,18,15,45,589.0,170.0,2.9,25.25,524.0,747.4,571.65
2018,8,18,16,0,569.0,162.0,2.9,24.6,480.0,695.17,537.6
2018,8,18,16,15,549.5,150.5,2.85,24.1,434.5,645.89,504.24
2018,8,18,16,30,530.0,139.0,2.8,23.6,389.0,596.07,469.62
2018,8,18,16,45,517.0,125.0,2.8,23.15,345.5,547.91,435.47
2018,8,18,17,0,504.0,111.0,2.8,22.7,302.0,499.21,399.73
2018,8,18,17,15,461.5,99.0,2.7,22.05,253.5,433.51,349.22
2018,8,18,17,30,419.0,87.0,2.6,21.4,205.0,370.85,299.35
2018,8,18,17,45,369.5,74.0,2.55,20.75,162.0,306.66,246.46
2018,8,18,18,0,320.0,61.0,2.5,20.1,119.0,247.24,195.64
2018,8,18,18,15,241.0,46.0,2.45,19.5,81.5,177.88,135.52
2018,8,18,18,30,162.0,31.0,2.4,18.9,44.0,116.3,71.88
2018,8,18,18,45,91.5,17.5,2.35,18.3,24.0,44.74,0.0
2018,8,18,19,0,21.0,4.0,2.3,17.7,4.0,0.0,0.0
2018,8,18,19,15,10.5,2.0,2.3,17.4,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.85,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.3,3.0,2.73,0.0
2018,8,19,5,45,6.0,10.5,2.3,14.75,11.0,9.42,0.0
2018,8,19,6,0,6.0,18.0,2.4,15.2,19.0,16.16,7.2
2018,8,19,6,15,3.0,32.0,2.35,15.65,32.5,28.23,18.82
2018,8,19,6,30,0.0,46.0,2.3,16.1,46.0,40.37,29.92
2018,8,19,6,45,0.0,58.0,2.25,16.5,58.0,50.71,39.29
2018,8,19,7,0,0.0,70.0,2.2,16.9,70.0,61.0,48.42
2018,8,19,7,15,0.0,77.0,2.15,17.35,77.0,67.28,53.83
2018,8,19,7,30,0.0,84.0,2.1,17.8,84.0,73.49,59.03
2018,8,19,7,45,0.0,100.0,2.05,18.25,100.0,86.86,67.11
2018,8,19,8,0,0.0,116.0,2.0,18.7,116.0,100.46,77.95
2018,8,19,8,15,0.5,132.5,2.0,19.15,133.0,114.68,89.1
2018,8,19,8,30,1.0,149.0,2.0,19.6,150.0,129.1,100.27
2018,8,19,8,45,2.5,163.0,2.0,20.05,165.0,141.94,110.03
2018,8,19,9,0,4.0,177.0,2.0,20.5,180.0,155.07,119.94
2018,8,19,9,15,12.0,212.5,2.05,20.9,221.0,189.0,146.12
2018,8,19,9,30,20.0,248.0,2.1,21.3,262.0,224.24,172.99
2018,8,19,9,45,66.0,294.5,2.15,21.75,345.0,288.11,221.6
2018,8,19,10,0,112.0,341.0,2.2,22.2,428.0,360.7,276.06
2018,8,19,10,15,286.0,327.5,2.2,22.5,561.5,469.18,358.04
2018,8,19,10,30,460.0,314.0,2.2,22.8,695.0,596.98,451.99
2018,8,19,10,45,585.0,269.5,2.25,23.15,767.5,675.94,509.38
2018,8,19,11,0,710.0,225.0,2.3,23.5,840.0,763.06,571.71
2018,8,19,11,15,756.5,204.5,2.35,23.7,869.5,815.62,608.35
