Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,30,803.0,184.0,2.4,23.9,899.0,864.43,641.09
2018,8,19,11,45,805.5,184.5,2.4,24.1,907.0,898.43,662.54
2018,8,19,12,0,808.0,185.0,2.4,24.3,915.0,929.7,682.2
2018,8,19,12,15,825.5,175.5,2.45,24.35,921.0,962.4,703.59
2018,8,19,12,30,843.0,166.0,2.5,24.4,927.0,992.4,723.19
2018,8,19,12,45,871.5,149.5,2.5,24.5,929.5,1011.44,735.12
2018,8,19,13,0,900.0,133.0,2.5,24.6,932.0,1039.19,752.79
2018,8,19,13,15,896.5,131.5,2.55,24.5,915.5,1046.56,758.52
2018,8,19,13,30,893.0,130.0,2.6,24.4,899.0,1050.1,762.16
2018,8,19,13,45,873.5,135.0,2.65,24.35,870.5,1040.39,757.31
2018,8,19,14,0,854.0,140.0,2.7,24.3,842.0,1039.14,758.15
2018,8,19,14,15,783.5,163.5,2.75,24.05,789.0,990.9,729.0
2018,8,19,14,30,713.0,187.0,2.8,23.8,736.0,948.47,703.7
2018,8,19,14,45,729.5,170.5,2.8,23.6,709.0,938.5,699.26
2018,8,19,15,0,746.0,154.0,2.8,23.4,682.0,924.4,691.85
2018,8,19,15,15,715.0,152.5,2.8,23.4,634.0,878.52,662.41
2018,8,19,15,30,684.0,151.0,2.8,23.4,586.0,830.99,631.74
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,799.36,613.66
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,764.64,592.9
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,688.87,541.19
2018,8,19,16,30,566.0,125.0,2.9,21.2,390.0,615.1,489.06
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,566.07,454.26
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,516.32,417.51
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,461.29,375.07
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,407.08,331.5
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,329.72,267.39
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,257.31,205.39
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,180.77,138.44
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,112.18,65.46
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,44.81,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.64,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,10.01,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,15.75,6.71
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,24.17,15.31
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,31.74,22.38
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,40.15,30.05
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,48.57,37.58
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,53.0,41.43
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,57.44,45.19
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,68.56,52.15
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,79.33,60.81
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,92.55,71.38
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,105.88,81.89
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,130.88,100.93
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,161.44,124.59
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,166.38,128.66
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,169.86,131.21
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,196.22,151.66
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,228.9,177.12
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,241.24,185.95
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,250.52,192.15
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,284.2,217.56
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,316.99,241.97
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,385.64,293.47
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,457.79,346.46
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,540.95,407.82
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,619.81,465.04
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,722.82,541.03
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,832.31,619.59
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,910.54,675.49
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,977.38,720.71
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,956.29,707.35
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,921.95,684.97
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,898.83,670.54
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,869.67,651.82
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,886.57,666.89
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,896.01,676.56
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,903.83,683.6
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,905.93,686.91
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,870.65,664.16
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,832.92,639.84
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,789.75,613.23
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,744.82,584.81
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,690.28,548.18
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,635.49,510.43
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,580.51,470.59
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,525.49,429.2
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,469.07,385.13
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,413.64,339.93
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,339.72,277.65
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,271.59,218.1
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,192.69,148.02
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,123.38,66.49
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,50.29,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,17.28,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,27.18,15.28
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,37.57,26.83
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,47.62,36.31
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,60.5,48.03
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,76.09,61.87
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,88.9,73.01
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,101.62,83.83
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,115.73,91.33
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,131.07,103.32
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,148.62,116.86
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,166.86,130.86
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,173.09,135.38
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,178.88,139.54
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,178.07,138.49
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,176.67,136.98
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,173.48,134.08
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,170.07,131.05
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,184.52,142.1
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,199.24,153.28
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,227.65,174.97
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,256.71,196.9
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,241.77,185.16
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,226.37,173.21
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,222.85,170.42
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,219.17,167.5
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,216.28,165.3
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,213.26,163.02
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,214.81,164.28
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,216.32,165.51
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,227.82,174.58
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,239.45,183.76
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,239.08,183.69
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,238.71,183.68
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,245.29,189.25
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,251.99,194.94
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,291.09,226.03
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,315.96,246.07
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,335.69,262.58
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,354.53,278.43
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,393.16,311.02
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,411.45,328.03
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,436.43,349.99
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,440.4,355.75
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,414.58,336.61
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,388.0,316.4
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,328.4,268.71
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,271.71,222.14
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,209.48,169.78
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,150.72,119.28
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,100.22,74.62
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,49.02,19.86
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,18.87,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,10.01,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,17.62,7.63
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,32.19,22.11
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,46.41,35.13
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,56.38,44.25
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,66.28,53.09
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,70.71,56.89
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,74.99,60.43
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,85.97,66.53
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,97.2,75.45
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,113.34,88.28
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,129.66,101.08
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,138.09,107.35
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,146.58,113.66
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,155.13,119.98
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,163.87,126.45
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,180.63,139.19
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,197.83,152.17
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,231.7,178.0
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,266.54,204.26
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,288.05,220.11
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,315.16,240.1
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,319.54,243.09
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,323.68,246.02
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,369.29,280.1
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,416.62,314.88
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,461.12,347.88
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,507.02,381.66
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,587.46,441.11
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,655.73,491.02
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,808.81,603.22
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,938.27,695.9
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,977.48,722.14
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,1004.21,740.98
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,991.11,734.2
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,974.55,725.58
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,951.61,712.31
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,932.2,701.47
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,896.6,679.07
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,858.63,654.98
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,814.12,628.09
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,767.98,599.43
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,713.35,562.67
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,658.31,524.81
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,594.51,478.72
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,531.9,431.73
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,459.91,375.46
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,388.52,317.64
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,312.31,253.72
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,243.3,193.82
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,169.32,127.79
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,98.22,35.33
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,37.79,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,7.73,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,13.19,4.03
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,25.12,15.99
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,37.01,26.91
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,53.64,41.87
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,70.01,56.41
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,87.67,71.81
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,105.09,86.74
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,120.42,95.03
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,137.63,108.3
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,157.91,123.96
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,179.07,140.27
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,197.75,154.51
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,222.28,173.35
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,253.09,196.95
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,285.83,221.88
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,326.1,252.42
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,369.38,284.98
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,441.51,339.75
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,524.57,401.72
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,615.27,469.32
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,712.87,540.53
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,771.42,582.05
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,831.52,624.34
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,862.01,644.97
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,890.0,663.98
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,913.4,680.08
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,934.02,694.33
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,949.29,705.11
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,961.46,713.94
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,965.44,717.62
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,966.12,719.26
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,961.48,717.63
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,953.58,713.94
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,937.43,704.88
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,918.25,693.82
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,892.14,677.7
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,863.34,659.68
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,819.82,630.87
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,780.67,604.72
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,735.48,575.55
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,689.3,544.93
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,634.84,506.75
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,580.56,467.69
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,519.01,421.67
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,459.08,375.5
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,391.5,321.72
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,327.57,269.08
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,247.65,201.78
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,184.25,146.53
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,120.44,89.37
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,56.83,10.35
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,20.5,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,9.55,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,16.74,6.27
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,30.53,20.64
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,44.0,33.1
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,60.38,47.93
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,76.59,62.37
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,84.65,69.38
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,92.58,76.09
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,102.86,80.88
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,113.66,89.41
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,124.54,97.86
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,135.5,106.29
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,148.21,115.98
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,161.24,125.86
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,176.28,137.32
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,191.67,148.98
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,205.71,159.55
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,220.07,170.31
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,248.82,192.19
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,278.41,214.47
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,326.92,251.11
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,375.02,286.92
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,460.13,350.98
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,544.28,412.98
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,667.78,504.85
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,802.05,601.1
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,866.53,646.38
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,931.8,692.23
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,945.05,700.66
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,955.12,707.5
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,958.46,710.71
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,958.51,711.88
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,951.75,708.51
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,941.79,703.12
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,923.67,692.85
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,902.61,680.63
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,868.62,659.11
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,837.89,639.61
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,800.11,614.61
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,760.76,588.25
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,712.99,556.85
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,664.61,524.28
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,608.9,484.93
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,553.66,444.92
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,492.05,398.85
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,419.96,343.34
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,354.07,290.71
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,291.74,239.24
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,224.46,182.19
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,162.09,128.08
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,105.6,76.96
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,47.68,0.0
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,17.09,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,14.1,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,22.61,9.86
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,35.47,24.9
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,48.6,37.18
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,60.42,48.01
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,73.56,59.72
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,87.11,71.54
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,109.24,90.54
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,123.28,97.4
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,139.18,109.48
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,158.08,123.89
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,177.73,138.83
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,208.03,160.42
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,248.57,190.8
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,280.67,216.15
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,311.01,239.17
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,377.36,288.71
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,455.86,346.47
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,545.9,412.98
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,649.0,487.41
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,704.36,525.86
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,761.22,565.03
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,801.26,591.76
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,839.54,617.06
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,872.17,638.5
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,902.45,658.26
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,929.96,676.96
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,954.81,693.6
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,977.45,708.9
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,996.95,722.28
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,1002.78,728.34
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,1005.07,732.33
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,991.47,725.47
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,974.45,716.52
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,947.5,701.57
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,917.67,684.6
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,887.19,666.98
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,854.18,647.37
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,814.04,621.32
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,772.08,593.69
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,723.84,563.39
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,681.37,536.22
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,636.79,506.09
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,591.22,474.3
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,537.61,434.89
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,484.85,394.81
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,414.05,338.82
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,347.38,284.14
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,272.26,220.68
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,204.07,161.35
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,136.56,99.23
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,60.53,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,22.08,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,7.73,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,11.71,1.98
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,18.14,9.96
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,24.4,15.9
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,29.79,20.91
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,33.35,24.16
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,41.4,31.3
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,47.67,36.75
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,57.89,43.41
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,68.12,51.75
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,77.01,58.84
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,85.67,65.67
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,93.1,71.43
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,100.58,77.17
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,118.82,91.57
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,137.31,106.0
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,160.75,124.18
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,184.68,142.55
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,223.89,172.76
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,264.24,203.42
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,309.48,237.55
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,353.92,270.64
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,463.92,354.23
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,583.68,442.37
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,737.18,556.7
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,896.48,669.42
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,951.54,705.42
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,1001.55,738.76
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,1016.49,748.63
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,1027.63,756.46
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,1033.9,762.02
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,1036.33,765.25
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,1032.39,764.17
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,1024.66,760.77
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,1010.76,753.57
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,993.33,744.12
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,979.37,737.6
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,951.4,721.52
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,916.14,699.18
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,878.28,674.92
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,832.32,646.31
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,784.59,615.87
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,729.93,579.04
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,678.69,543.9
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,615.51,498.64
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,553.35,451.73
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,480.88,394.37
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,411.92,337.47
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,331.32,268.85
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,257.78,203.91
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,171.68,123.3
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,87.71,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,31.3,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,9.55,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,14.89,3.37
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,23.66,14.52
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,32.21,22.6
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,30.1,21.04
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,30.22,21.25
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,30.83,21.78
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,32.61,23.29
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,40.15,28.32
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,47.69,34.5
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,61.92,46.15
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,76.17,57.68
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,86.69,65.99
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,97.14,74.17
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,126.08,97.17
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,155.42,120.15
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,176.04,136.01
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,197.15,152.14
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,236.11,182.21
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,276.36,212.95
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,387.91,297.93
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,502.86,382.62
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,518.3,392.7
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,532.66,402.5
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,555.9,419.14
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,579.15,435.66
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,602.7,453.0
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,626.15,470.25
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,726.36,545.14
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,830.15,620.26
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,867.85,647.74
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,909.17,677.97
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,898.94,671.59
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,885.66,663.7
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,923.26,691.33
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,947.82,709.63
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,924.01,695.12
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,897.12,678.96
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,866.99,660.15
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,829.11,635.85
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,785.51,608.58
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,740.31,579.65
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,686.48,543.42
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,632.27,506.02
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,569.96,460.81
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,508.96,414.35
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,436.89,357.33
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,368.63,301.15
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,288.25,233.14
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,220.06,173.06
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,146.29,102.05
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,53.87,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,8.64,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,10.91,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,17.23,3.93
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,30.11,19.94
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,43.4,32.34
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,37.69,27.73
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,35.75,26.16
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,43.41,32.93
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,51.22,39.71
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,59.22,44.36
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,67.23,50.83
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,70.36,53.16
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,73.5,55.48
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,87.54,66.71
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,101.43,77.7
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,126.74,97.76
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,152.4,117.84
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,179.43,138.82
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,207.29,160.26
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,261.86,202.34
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,318.46,245.27
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,356.34,273.5
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,395.8,302.72
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,423.88,323.43
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,452.97,344.82
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,504.22,382.43
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,547.67,414.0
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,555.88,419.86
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,563.38,425.47
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,544.73,411.82
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,508.61,385.77
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,477.99,363.68
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,446.33,340.58
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,529.28,405.4
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,611.6,468.07
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,784.36,598.65
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,931.76,702.21
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,943.63,710.65
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,939.61,709.78
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,904.97,687.86
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,876.61,670.42
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,834.48,644.85
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,790.29,617.36
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,739.0,583.04
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,686.72,547.25
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,624.16,503.01
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,565.67,459.95
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,493.34,402.8
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,424.49,345.98
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,342.35,276.05
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,267.71,209.76
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,177.98,120.55
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,74.59,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,14.1,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,21.94,5.19
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,28.8,18.71
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,35.5,25.37
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,39.35,29.1
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,43.15,32.57
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,48.88,37.61
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,54.25,42.2
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,71.92,45.01
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,126.56,71.94
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,184.31,112.67
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,243.36,160.53
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,303.36,212.83
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,368.39,268.8
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,427.65,319.53
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,485.76,367.69
