Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,538.98,410.49
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,592.04,451.54
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,647.06,493.5
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,702.3,534.55
2018,8,29,10,45,902.0,103.5,2.25,22.45,846.0,755.71,572.44
2018,8,29,11,0,926.0,96.0,2.3,22.7,875.0,808.34,607.47
2018,8,29,11,15,930.0,96.5,2.4,22.8,890.0,851.5,636.41
2018,8,29,11,30,934.0,97.0,2.5,22.9,905.0,891.92,663.42
2018,8,29,11,45,851.5,140.0,2.55,23.0,881.0,894.65,664.76
2018,8,29,12,0,769.0,183.0,2.6,23.1,857.0,899.42,667.94
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,863.35,641.99
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,809.44,601.63
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,860.79,640.31
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,915.12,679.8
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,981.3,724.83
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,1040.15,763.55
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,1037.94,762.98
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,1031.89,760.65
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,1017.99,752.85
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,1000.48,742.84
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,974.91,727.88
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,946.15,710.81
2018,8,29,15,15,836.0,96.5,2.8,22.3,628.5,920.92,695.69
2018,8,29,15,30,821.0,94.0,2.8,22.3,586.0,883.23,671.95
2018,8,29,15,45,799.0,91.5,2.7,21.8,538.5,836.91,642.58
2018,8,29,16,0,777.0,89.0,2.6,21.3,491.0,788.88,611.6
2018,8,29,16,15,748.0,86.0,2.55,21.0,440.5,733.17,574.34
2018,8,29,16,30,719.0,83.0,2.5,20.7,390.0,680.76,538.65
2018,8,29,16,45,678.0,78.5,2.45,20.35,338.0,614.19,491.45
2018,8,29,17,0,637.0,74.0,2.4,20.0,286.0,549.14,442.85
2018,8,29,17,15,580.0,68.0,2.3,19.6,235.0,474.05,383.76
2018,8,29,17,30,523.0,62.0,2.2,19.2,184.0,402.95,325.47
2018,8,29,17,45,437.0,53.0,2.1,18.8,137.5,317.64,253.69
2018,8,29,18,0,351.0,44.0,2.0,18.4,91.0,240.45,186.14
2018,8,29,18,15,226.5,31.0,1.9,18.0,56.0,152.94,97.79
2018,8,29,18,30,102.0,18.0,1.8,17.6,21.0,52.61,0.0
2018,8,29,18,45,51.0,9.0,1.75,17.25,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.2,2.0,1.82,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.5,4.0,3.5,0.0
2018,8,30,6,15,0.0,8.5,1.45,16.85,8.5,7.46,0.62
2018,8,30,6,30,0.0,13.0,1.4,17.2,13.0,11.41,4.31
2018,8,30,6,45,0.0,18.5,1.4,17.5,18.5,16.26,8.72
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,21.11,13.09
2018,8,30,7,15,0.0,32.0,1.3,18.0,32.0,28.18,19.36
2018,8,30,7,30,0.0,40.0,1.2,18.2,40.0,35.27,25.56
2018,8,30,7,45,0.0,43.5,1.15,18.35,43.5,38.37,26.77
2018,8,30,8,0,0.0,47.0,1.1,18.5,47.0,41.49,29.27
2018,8,30,8,15,0.0,60.0,1.05,18.8,60.0,53.03,38.72
2018,8,30,8,30,0.0,73.0,1.0,19.1,73.0,64.6,48.07
2018,8,30,8,45,2.0,104.0,0.95,19.35,105.0,92.36,70.45
2018,8,30,9,0,4.0,135.0,0.9,19.6,137.0,119.86,92.25
2018,8,30,9,15,2.0,115.0,0.9,19.85,116.0,102.42,77.93
2018,8,30,9,30,0.0,95.0,0.9,20.1,95.0,84.29,63.15
2018,8,30,9,45,1.0,94.0,0.95,20.4,95.0,83.97,62.72
2018,8,30,10,0,2.0,93.0,1.0,20.7,95.0,83.74,62.36
2018,8,30,10,15,27.0,188.0,1.1,20.95,210.0,184.95,142.5
2018,8,30,10,30,52.0,283.0,1.2,21.2,325.0,289.33,222.18
2018,8,30,10,45,65.0,324.0,1.3,21.4,377.5,340.67,260.15
2018,8,30,11,0,78.0,365.0,1.4,21.6,430.0,394.16,299.43
2018,8,30,11,15,76.5,373.5,1.5,21.8,438.5,407.42,308.72
2018,8,30,11,30,75.0,382.0,1.6,22.0,447.0,420.46,318.07
2018,8,30,11,45,52.0,359.0,1.7,22.15,404.0,383.73,290.61
2018,8,30,12,0,29.0,336.0,1.8,22.3,361.0,344.65,261.31
2018,8,30,12,15,40.5,354.0,1.9,22.4,389.0,376.61,285.59
2018,8,30,12,30,52.0,372.0,2.0,22.5,417.0,409.48,310.08
2018,8,30,12,45,48.0,360.5,2.05,22.65,402.0,397.59,301.19
2018,8,30,13,0,44.0,349.0,2.1,22.8,387.0,385.06,292.05
2018,8,30,13,15,84.0,349.5,2.2,22.8,420.0,428.79,326.26
2018,8,30,13,30,124.0,350.0,2.3,22.8,453.0,490.22,372.71
2018,8,30,13,45,393.0,271.5,2.35,22.8,583.0,716.81,542.75
2018,8,30,14,0,662.0,193.0,2.4,22.8,713.0,913.07,681.33
2018,8,30,14,15,753.5,153.5,2.5,22.7,723.0,952.0,707.59
2018,8,30,14,30,845.0,114.0,2.6,22.6,733.0,992.7,736.64
2018,8,30,14,45,832.5,112.0,2.7,22.5,695.5,967.39,722.08
2018,8,30,15,0,820.0,110.0,2.8,22.4,658.0,938.92,705.91
2018,8,30,15,15,803.5,107.0,2.8,22.4,615.0,902.55,683.16
2018,8,30,15,30,787.0,104.0,2.8,22.4,572.0,863.64,658.52
2018,8,30,15,45,752.5,104.0,3.0,21.95,522.0,810.05,625.63
2018,8,30,16,0,718.0,104.0,3.2,21.5,472.0,760.43,594.59
2018,8,30,16,15,695.5,98.0,3.3,21.1,424.5,708.5,560.26
2018,8,30,16,30,673.0,92.0,3.4,20.7,377.0,655.83,524.34
2018,8,30,16,45,629.0,87.0,3.5,20.35,325.5,588.28,475.65
2018,8,30,17,0,585.0,82.0,3.6,20.0,274.0,522.55,425.25
2018,8,30,17,15,525.5,74.5,3.6,19.45,224.0,446.38,364.61
2018,8,30,17,30,466.0,67.0,3.6,18.9,174.0,374.5,305.02
2018,8,30,17,45,379.0,56.0,3.65,18.4,128.5,287.28,230.95
2018,8,30,18,0,292.0,45.0,3.7,17.9,83.0,213.46,165.51
2018,8,30,18,15,190.0,30.5,3.6,17.55,51.0,135.74,81.05
2018,8,30,18,30,88.0,16.0,3.5,17.2,19.0,45.66,0.0
2018,8,30,18,45,44.0,8.0,3.45,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.5,2.2,15.15,4.5,4.09,0.0
2018,8,31,6,0,0.0,9.0,2.3,15.5,9.0,7.9,0.0
2018,8,31,6,15,0.0,19.0,2.3,15.9,19.0,16.72,8.38
2018,8,31,6,30,0.0,29.0,2.3,16.3,29.0,25.55,16.65
2018,8,31,6,45,0.0,39.5,2.25,16.7,39.5,34.83,25.12
2018,8,31,7,0,0.0,50.0,2.2,17.1,50.0,44.13,33.48
2018,8,31,7,15,0.0,58.0,2.1,17.55,58.0,51.23,39.72
2018,8,31,7,30,0.0,66.0,2.0,18.0,66.0,58.33,45.82
2018,8,31,7,45,1.5,93.5,1.9,18.45,94.0,81.38,62.63
2018,8,31,8,0,3.0,121.0,1.8,18.9,122.0,104.35,81.12
2018,8,31,8,15,20.5,160.5,1.7,19.5,171.5,139.59,108.46
2018,8,31,8,30,38.0,200.0,1.6,20.1,221.0,173.32,134.16
2018,8,31,8,45,90.5,237.0,1.5,20.7,292.0,221.73,170.18
2018,8,31,9,0,143.0,274.0,1.4,21.3,363.0,275.47,210.34
2018,8,31,9,15,269.0,271.0,1.3,21.9,451.5,336.16,254.87
2018,8,31,9,30,395.0,268.0,1.2,22.5,540.0,412.94,311.67
2018,8,31,9,45,581.0,208.0,1.1,23.1,631.5,488.96,367.78
2018,8,31,10,0,767.0,148.0,1.0,23.7,723.0,580.18,434.03
2018,8,31,10,15,825.0,127.0,1.05,24.15,767.0,640.73,477.84
2018,8,31,10,30,883.0,106.0,1.1,24.6,811.0,702.32,521.64
2018,8,31,10,45,889.5,106.0,1.1,25.05,833.0,750.23,553.27
2018,8,31,11,0,896.0,106.0,1.1,25.5,855.0,796.07,581.56
2018,8,31,11,15,900.0,106.0,1.35,25.7,869.0,837.63,610.4
2018,8,31,11,30,904.0,106.0,1.6,25.9,883.0,876.51,637.35
2018,8,31,11,45,906.0,106.0,1.8,26.1,889.5,910.79,660.65
2018,8,31,12,0,908.0,106.0,2.0,26.3,896.0,941.93,681.92
2018,8,31,12,15,910.0,104.5,2.2,26.3,895.5,968.24,700.64
2018,8,31,12,30,912.0,103.0,2.4,26.3,895.0,991.09,717.23
2018,8,31,12,45,914.5,100.0,2.65,26.3,887.0,1009.26,731.37
2018,8,31,13,0,917.0,97.0,2.9,26.3,879.0,1023.69,743.19
2018,8,31,13,15,914.5,96.0,3.05,26.2,862.5,1031.47,750.22
2018,8,31,13,30,912.0,95.0,3.2,26.1,846.0,1035.35,754.91
2018,8,31,13,45,876.5,108.5,3.4,25.95,813.0,1018.05,746.46
2018,8,31,14,0,841.0,122.0,3.6,25.8,780.0,997.04,735.63
2018,8,31,14,15,773.5,144.0,3.75,25.5,730.5,961.78,715.25
2018,8,31,14,30,706.0,166.0,3.9,25.2,681.0,919.99,690.18
2018,8,31,14,45,697.5,159.0,4.0,24.95,645.5,895.0,675.93
2018,8,31,15,0,689.0,152.0,4.1,24.7,610.0,867.12,659.42
2018,8,31,15,15,677.5,145.0,4.1,24.7,570.5,833.71,637.82
2018,8,31,15,30,666.0,138.0,4.1,24.7,531.0,797.91,614.41
2018,8,31,15,45,656.0,128.0,4.25,23.9,488.5,757.8,590.05
2018,8,31,16,0,646.0,118.0,4.4,23.1,446.0,715.65,563.57
2018,8,31,16,15,632.5,107.0,4.35,22.6,400.5,667.67,530.84
2018,8,31,16,30,619.0,96.0,4.3,22.1,355.0,618.4,496.37
2018,8,31,16,45,615.0,83.0,4.3,21.6,311.5,572.59,463.59
2018,8,31,17,0,611.0,70.0,4.3,21.1,268.0,525.05,427.42
2018,8,31,17,15,550.0,64.0,4.2,20.45,218.0,448.87,366.37
2018,8,31,17,30,489.0,58.0,4.1,19.8,168.0,377.25,306.7
2018,8,31,17,45,413.5,48.0,4.0,19.2,124.0,298.57,239.17
2018,8,31,18,0,338.0,38.0,3.9,18.6,80.0,227.44,175.16
2018,8,31,18,15,236.5,27.5,3.8,18.15,50.0,148.22,79.76
2018,8,31,18,30,135.0,17.0,3.7,17.7,20.0,62.95,0.0
2018,8,31,18,45,67.5,8.5,3.6,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,68.0,11.5,1.9,15.3,15.5,10.46,0.0
2018,9,1,6,0,136.0,23.0,1.9,15.7,31.0,18.15,0.0
2018,9,1,6,15,235.5,38.5,1.9,16.1,69.0,29.99,19.34
2018,9,1,6,30,335.0,54.0,1.9,16.5,107.0,41.46,30.42
2018,9,1,6,45,394.5,67.0,1.85,16.95,152.5,50.55,38.86
2018,9,1,7,0,454.0,80.0,1.8,17.4,198.0,59.3,46.75
2018,9,1,7,15,501.5,90.0,1.65,17.9,247.0,66.84,53.34
2018,9,1,7,30,549.0,100.0,1.5,18.4,296.0,72.1,57.75
2018,9,1,7,45,578.5,110.0,1.35,18.95,345.0,89.98,61.03
2018,9,1,8,0,608.0,120.0,1.2,19.5,394.0,141.27,87.16
2018,9,1,8,15,635.5,127.0,1.2,20.05,442.0,193.71,124.74
2018,9,1,8,30,663.0,134.0,1.2,20.6,490.0,249.51,169.86
2018,9,1,8,45,674.5,142.5,1.15,21.15,532.0,305.16,216.88
2018,9,1,9,0,686.0,151.0,1.1,21.7,574.0,361.74,264.14
2018,9,1,9,15,712.5,152.0,1.2,22.1,617.5,418.72,310.96
2018,9,1,9,30,739.0,153.0,1.3,22.5,661.0,477.74,358.15
2018,9,1,9,45,756.0,154.5,1.4,22.9,697.5,533.97,402.04
2018,9,1,10,0,773.0,156.0,1.5,23.3,734.0,591.4,445.47
2018,9,1,10,15,783.0,158.0,1.65,23.55,762.5,643.34,484.43
2018,9,1,10,30,793.0,160.0,1.8,23.8,791.0,694.36,521.85
2018,9,1,10,45,801.0,160.5,1.9,24.05,813.0,741.37,555.38
2018,9,1,11,0,809.0,161.0,2.0,24.3,835.0,786.74,587.15
2018,9,1,11,15,814.5,161.5,2.2,24.4,850.0,828.22,615.72
2018,9,1,11,30,820.0,162.0,2.4,24.5,865.0,867.4,642.65
2018,9,1,11,45,824.0,162.0,2.55,24.65,872.5,902.28,666.12
2018,9,1,12,0,828.0,162.0,2.7,24.8,880.0,934.36,687.76
2018,9,1,12,15,823.5,164.5,2.8,24.8,877.5,958.01,703.87
2018,9,1,12,30,819.0,167.0,2.9,24.8,875.0,978.18,717.86
2018,9,1,12,45,809.0,170.5,3.0,24.8,863.5,990.45,726.79
2018,9,1,13,0,799.0,174.0,3.1,24.8,852.0,998.98,733.47
2018,9,1,13,15,796.5,170.0,3.2,24.75,834.5,1003.61,737.91
2018,9,1,13,30,794.0,166.0,3.3,24.7,817.0,1004.58,740.1
2018,9,1,13,45,780.5,166.0,3.35,24.6,790.0,994.95,735.22
2018,9,1,14,0,767.0,166.0,3.4,24.5,763.0,989.4,733.24
2018,9,1,14,15,713.5,178.5,3.45,24.3,716.5,947.11,707.01
2018,9,1,14,30,660.0,191.0,3.5,24.1,670.0,902.03,678.84
2018,9,1,14,45,639.5,187.0,3.5,23.95,631.0,869.3,658.42
2018,9,1,15,0,619.0,183.0,3.5,23.8,592.0,834.23,636.13
2018,9,1,15,15,605.0,174.5,3.5,23.8,552.5,798.36,612.74
2018,9,1,15,30,591.0,166.0,3.5,23.8,513.0,760.43,587.67
2018,9,1,15,45,577.5,154.5,3.55,23.15,470.0,717.9,560.61
2018,9,1,16,0,564.0,143.0,3.6,22.5,427.0,673.77,531.63
2018,9,1,16,15,546.5,130.5,3.6,22.0,382.0,617.19,492.12
2018,9,1,16,30,529.0,118.0,3.6,21.5,337.0,567.15,456.25
2018,9,1,16,45,515.5,104.0,3.55,21.0,293.5,517.85,419.69
2018,9,1,17,0,502.0,90.0,3.5,20.5,250.0,473.65,385.57
2018,9,1,17,15,455.5,79.0,3.45,19.85,204.0,401.36,327.72
2018,9,1,17,30,409.0,68.0,3.4,19.2,158.0,338.33,275.0
2018,9,1,17,45,334.5,55.0,3.4,18.6,115.5,262.4,209.87
2018,9,1,18,0,260.0,42.0,3.4,18.0,73.0,194.71,148.92
2018,9,1,18,15,166.5,27.5,3.35,17.6,44.0,119.13,53.35
2018,9,1,18,30,73.0,13.0,3.3,17.2,15.0,37.38,0.0
2018,9,1,18,45,36.5,6.5,3.3,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.0,10.5,1.25,14.55,13.5,9.55,0.0
2018,9,2,6,0,104.0,21.0,1.2,14.9,27.0,16.54,0.0
2018,9,2,6,15,196.5,38.0,1.1,15.35,63.5,29.56,18.93
2018,9,2,6,30,289.0,55.0,1.0,15.8,100.0,42.16,31.11
2018,9,2,6,45,280.5,71.5,0.9,16.25,129.0,53.58,41.63
2018,9,2,7,0,272.0,88.0,0.8,16.7,158.0,67.36,53.94
2018,9,2,7,15,267.0,109.5,0.75,17.2,191.0,81.92,66.63
2018,9,2,7,30,262.0,131.0,0.7,17.7,224.0,95.85,78.47
2018,9,2,7,45,297.5,148.0,0.65,18.25,269.0,114.21,85.15
2018,9,2,8,0,333.0,165.0,0.6,18.8,314.0,153.37,107.68
2018,9,2,8,15,431.5,164.0,0.65,19.35,380.0,190.05,130.52
2018,9,2,8,30,530.0,163.0,0.7,19.9,446.0,243.07,169.69
2018,9,2,8,45,627.0,148.5,0.7,20.5,512.5,297.28,211.91
2018,9,2,9,0,724.0,134.0,0.7,21.1,579.0,361.15,262.48
2018,9,2,9,15,738.0,138.5,0.75,21.65,618.5,418.14,309.1
2018,9,2,9,30,752.0,143.0,0.8,22.2,658.0,475.73,354.69
2018,9,2,9,45,759.5,149.0,0.85,22.75,692.0,531.6,397.45
2018,9,2,10,0,767.0,155.0,0.9,23.3,726.0,587.72,438.82
2018,9,2,10,15,776.5,157.0,0.95,23.7,754.5,639.04,475.88
2018,9,2,10,30,786.0,159.0,1.0,24.1,783.0,689.39,511.23
2018,9,2,10,45,793.0,161.0,1.1,24.5,805.0,736.72,544.15
2018,9,2,11,0,800.0,163.0,1.2,24.9,827.0,782.37,575.27
2018,9,2,11,15,805.5,164.0,1.3,25.15,842.0,823.96,602.5
2018,9,2,11,30,811.0,165.0,1.4,25.4,857.0,863.29,627.99
2018,9,2,11,45,813.5,165.0,1.55,25.65,863.5,896.55,650.06
2018,9,2,12,0,816.0,165.0,1.7,25.9,870.0,926.94,670.31
2018,9,2,12,15,815.0,165.0,1.85,25.95,868.0,951.02,687.07
2018,9,2,12,30,814.0,165.0,2.0,26.0,866.0,971.78,701.82
2018,9,2,12,45,809.0,165.5,2.15,26.05,856.0,985.71,712.3
2018,9,2,13,0,804.0,166.0,2.3,26.1,846.0,996.03,720.64
2018,9,2,13,15,799.5,164.5,2.4,26.0,829.0,1001.13,725.66
2018,9,2,13,30,795.0,163.0,2.5,25.9,812.0,1002.58,728.51
2018,9,2,13,45,775.5,165.5,2.65,25.8,783.0,989.42,722.52
2018,9,2,14,0,756.0,168.0,2.8,25.7,754.0,980.61,719.47
2018,9,2,14,15,719.5,175.0,2.85,25.4,714.0,949.22,701.22
2018,9,2,14,30,683.0,182.0,2.9,25.1,674.0,914.97,681.07
2018,9,2,14,45,671.0,175.5,3.0,24.85,638.0,887.4,665.47
2018,9,2,15,0,659.0,169.0,3.1,24.6,602.0,857.13,647.77
2018,9,2,15,15,621.5,168.0,3.1,24.6,554.5,806.5,614.48
2018,9,2,15,30,584.0,167.0,3.1,24.6,507.0,754.76,580.07
2018,9,2,15,45,567.0,155.5,3.2,23.8,463.0,702.07,546.53
2018,9,2,16,0,550.0,144.0,3.3,23.0,419.0,655.64,516.44
2018,9,2,16,15,522.0,133.0,3.3,22.4,371.5,600.02,477.44
2018,9,2,16,30,494.0,122.0,3.3,21.8,324.0,544.75,437.55
2018,9,2,16,45,478.5,108.0,3.3,21.25,281.5,495.59,401.19
2018,9,2,17,0,463.0,94.0,3.3,20.7,239.0,446.33,363.26
2018,9,2,17,15,416.0,82.0,3.25,20.0,194.0,380.03,309.93
2018,9,2,17,30,369.0,70.0,3.2,19.3,149.0,317.64,257.7
2018,9,2,17,45,295.0,55.5,3.15,18.6,107.5,242.44,193.27
2018,9,2,18,0,221.0,41.0,3.1,17.9,66.0,175.48,132.88
2018,9,2,18,15,132.0,25.0,3.0,17.5,38.0,100.26,31.93
2018,9,2,18,30,43.0,9.0,2.9,17.1,10.0,23.16,0.0
2018,9,2,18,45,21.5,4.5,2.85,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,31.0,7.5,1.75,14.05,9.0,6.82,0.0
2018,9,3,6,0,62.0,15.0,1.8,14.4,18.0,12.45,0.0
2018,9,3,6,15,65.0,22.0,1.8,14.85,28.5,18.12,9.35
2018,9,3,6,30,68.0,29.0,1.8,15.3,39.0,23.62,14.99
2018,9,3,6,45,34.0,39.0,1.8,15.75,44.0,33.21,23.76
2018,9,3,7,0,0.0,49.0,1.8,16.2,49.0,43.25,32.81
2018,9,3,7,15,0.0,65.5,1.8,16.7,65.5,57.59,45.48
2018,9,3,7,30,0.0,82.0,1.8,17.2,82.0,71.4,57.45
2018,9,3,7,45,1.5,108.5,1.75,17.7,109.0,92.93,72.43
2018,9,3,8,0,3.0,135.0,1.7,18.2,136.0,115.1,90.19
2018,9,3,8,15,16.5,167.5,1.7,18.65,176.0,144.3,112.85
2018,9,3,8,30,30.0,200.0,1.7,19.1,216.0,171.72,133.82
2018,9,3,8,45,58.5,233.0,1.7,19.6,267.5,210.03,162.88
2018,9,3,9,0,87.0,266.0,1.7,20.1,319.0,252.68,195.29
2018,9,3,9,15,153.5,286.5,1.7,20.5,388.0,304.11,234.01
2018,9,3,9,30,220.0,307.0,1.7,20.9,457.0,365.42,280.29
2018,9,3,9,45,298.5,304.5,1.7,21.3,519.5,422.5,323.26
2018,9,3,10,0,377.0,302.0,1.7,21.7,582.0,487.34,371.62
2018,9,3,10,15,477.5,275.5,1.8,22.05,644.0,555.98,422.99
2018,9,3,10,30,578.0,249.0,1.9,22.4,706.0,629.97,477.58
2018,9,3,10,45,621.0,237.0,1.95,22.75,740.0,684.78,516.69
2018,9,3,11,0,664.0,225.0,2.0,23.1,774.0,739.57,555.26
2018,9,3,11,15,713.5,205.0,2.05,23.3,804.0,792.97,592.85
2018,9,3,11,30,763.0,185.0,2.1,23.5,834.0,842.28,626.32
2018,9,3,11,45,780.0,178.5,2.2,23.7,846.0,880.68,651.69
2018,9,3,12,0,797.0,172.0,2.3,23.9,858.0,917.05,675.69
2018,9,3,12,15,799.0,170.0,2.35,23.95,856.5,941.48,691.75
2018,9,3,12,30,801.0,168.0,2.4,24.0,855.0,962.73,705.9
2018,9,3,12,45,803.0,164.5,2.5,24.1,847.0,979.13,717.34
2018,9,3,13,0,805.0,161.0,2.6,24.2,839.0,992.08,726.69
2018,9,3,13,15,800.5,159.5,2.7,24.05,822.0,997.07,731.71
2018,9,3,13,30,796.0,158.0,2.8,23.9,805.0,998.42,734.57
2018,9,3,13,45,789.0,155.5,2.9,23.8,780.5,992.53,732.68
2018,9,3,14,0,782.0,153.0,3.0,23.7,756.0,983.05,728.57
2018,9,3,14,15,772.0,150.0,3.05,23.4,724.5,966.51,720.02
2018,9,3,14,30,762.0,147.0,3.1,23.1,693.0,946.63,709.31
2018,9,3,14,45,749.0,143.0,3.2,22.8,656.0,926.28,698.65
2018,9,3,15,0,736.0,139.0,3.3,22.5,619.0,896.32,681.32
2018,9,3,15,15,707.0,138.0,3.3,22.5,574.0,852.25,652.63
2018,9,3,15,30,678.0,137.0,3.3,22.5,529.0,806.53,622.54
2018,9,3,15,45,639.0,134.0,3.3,21.6,478.5,748.42,585.13
2018,9,3,16,0,600.0,131.0,3.3,20.7,428.0,690.07,546.58
2018,9,3,16,15,530.0,129.0,3.25,20.25,370.5,601.28,482.34
2018,9,3,16,30,460.0,127.0,3.2,19.8,313.0,524.37,424.47
2018,9,3,16,45,404.5,114.5,3.15,19.3,261.5,449.69,367.05
2018,9,3,17,0,349.0,102.0,3.1,18.8,210.0,378.84,310.78
2018,9,3,17,15,334.5,85.5,3.0,18.35,173.0,333.15,273.33
2018,9,3,17,30,320.0,69.0,2.9,17.9,136.0,288.07,234.62
2018,9,3,17,45,269.0,54.5,2.8,17.4,100.0,227.64,181.66
2018,9,3,18,0,218.0,40.0,2.7,16.9,64.0,173.05,130.15
2018,9,3,18,15,129.5,24.5,2.6,16.6,36.5,97.37,13.71
2018,9,3,18,30,41.0,9.0,2.5,16.3,9.0,22.4,0.0
2018,9,3,18,45,20.5,4.5,2.45,16.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,33.0,7.0,2.1,14.6,8.5,6.37,0.0
2018,9,4,6,0,66.0,14.0,2.2,15.0,17.0,10.96,0.0
2018,9,4,6,15,121.5,23.5,2.2,15.45,38.5,18.13,9.19
2018,9,4,6,30,177.0,33.0,2.2,15.9,60.0,25.06,16.16
2018,9,4,6,45,125.5,34.0,2.25,16.35,57.0,25.11,16.53
2018,9,4,7,0,74.0,35.0,2.3,16.8,54.0,28.0,19.22
2018,9,4,7,15,37.0,40.0,2.2,17.25,49.5,34.16,24.7
2018,9,4,7,30,0.0,45.0,2.1,17.7,45.0,39.69,29.51
2018,9,4,7,45,0.0,52.0,2.05,18.15,52.0,45.9,33.13
2018,9,4,8,0,0.0,59.0,2.0,18.6,59.0,52.12,38.15
2018,9,4,8,15,0.0,86.5,2.0,19.05,86.5,76.49,58.13
2018,9,4,8,30,0.0,114.0,2.0,19.5,114.0,99.9,76.97
2018,9,4,8,45,0.5,137.0,1.95,19.95,137.5,119.81,92.66
2018,9,4,9,0,1.0,160.0,1.9,20.4,161.0,139.96,108.35
2018,9,4,9,15,5.0,180.5,1.9,20.85,184.0,159.7,123.48
2018,9,4,9,30,9.0,201.0,1.9,21.3,207.0,180.13,139.04
2018,9,4,9,45,18.5,241.0,1.9,21.7,254.5,220.87,170.29
2018,9,4,10,0,28.0,281.0,1.9,22.1,302.0,264.53,203.28
2018,9,4,10,15,57.5,315.5,1.95,22.45,360.5,317.53,243.28
2018,9,4,10,30,87.0,350.0,2.0,22.8,419.0,374.36,285.57
2018,9,4,10,45,234.0,336.0,2.0,23.1,527.5,487.22,370.75
2018,9,4,11,0,381.0,322.0,2.0,23.4,636.0,609.99,460.35
2018,9,4,11,15,545.0,262.5,2.05,23.6,720.0,708.85,532.42
2018,9,4,11,30,709.0,203.0,2.1,23.8,804.0,819.41,610.87
2018,9,4,11,45,799.5,161.0,2.15,24.0,843.5,881.36,651.27
2018,9,4,12,0,890.0,119.0,2.2,24.2,883.0,940.27,689.32
2018,9,4,12,15,890.0,119.0,2.25,24.25,881.5,965.75,705.71
2018,9,4,12,30,890.0,119.0,2.3,24.3,880.0,987.77,720.23
2018,9,4,12,45,887.5,118.5,2.4,24.35,870.0,1003.27,731.19
2018,9,4,13,0,885.0,118.0,2.5,24.4,860.0,1015.03,739.93
2018,9,4,13,15,880.5,117.0,2.55,24.3,842.5,1020.49,744.69
2018,9,4,13,30,876.0,116.0,2.6,24.2,825.0,1022.14,747.19
2018,9,4,13,45,855.5,121.0,2.7,24.1,795.5,1010.37,741.64
2018,9,4,14,0,835.0,126.0,2.8,24.0,766.0,1006.53,741.46
2018,9,4,14,15,811.5,129.0,2.9,23.75,730.0,982.69,728.54
2018,9,4,14,30,788.0,132.0,3.0,23.5,694.0,955.63,713.53
2018,9,4,14,45,763.0,133.0,3.05,23.25,653.0,921.9,693.51
2018,9,4,15,0,738.0,134.0,3.1,23.0,612.0,891.92,675.9
2018,9,4,15,15,735.0,125.0,3.1,23.0,574.0,862.51,657.52
2018,9,4,15,30,732.0,116.0,3.1,23.0,536.0,830.07,636.91
2018,9,4,15,45,699.0,113.5,3.15,22.3,487.0,776.41,602.95
2018,9,4,16,0,666.0,111.0,3.2,21.6,438.0,722.08,567.71
2018,9,4,16,15,641.0,103.0,3.15,21.1,390.0,667.38,530.35
2018,9,4,16,30,616.0,95.0,3.1,20.6,342.0,612.3,491.68
2018,9,4,16,45,588.5,86.0,3.1,20.1,295.0,554.24,449.05
2018,9,4,17,0,561.0,77.0,3.1,19.6,248.0,496.77,404.66
2018,9,4,17,15,494.5,69.0,3.0,19.0,198.5,417.06,340.35
2018,9,4,17,30,428.0,61.0,2.9,18.4,149.0,342.5,277.81
2018,9,4,17,45,340.5,49.0,2.8,17.75,106.0,257.15,204.61
2018,9,4,18,0,253.0,37.0,2.7,17.1,63.0,185.24,137.62
2018,9,4,18,15,151.5,23.0,2.6,16.8,36.0,102.94,0.0
2018,9,4,18,30,50.0,9.0,2.5,16.5,9.0,25.44,0.0
2018,9,4,18,45,25.0,4.5,2.45,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,45,48.0,9.0,2.1,13.95,11.5,8.19,0.0
2018,9,5,6,0,96.0,18.0,2.2,14.3,23.0,14.2,0.0
2018,9,5,6,15,157.0,29.5,2.25,14.75,48.0,22.9,12.95
2018,9,5,6,30,218.0,41.0,2.3,15.2,73.0,31.31,21.61
2018,9,5,6,45,161.5,42.0,2.35,15.6,71.0,31.18,21.94
2018,9,5,7,0,105.0,43.0,2.4,16.0,69.0,34.22,24.81
2018,9,5,7,15,52.5,48.5,2.4,16.4,61.5,40.98,30.84
2018,9,5,7,30,0.0,54.0,2.4,16.8,54.0,47.67,36.68
2018,9,5,7,45,0.0,62.0,2.4,17.25,62.0,54.78,40.73
2018,9,5,8,0,0.0,70.0,2.4,17.7,70.0,61.89,46.47
2018,9,5,8,15,0.0,82.5,2.45,18.1,82.5,73.03,55.49
2018,9,5,8,30,0.0,95.0,2.5,18.5,95.0,83.89,64.16
2018,9,5,8,45,0.0,108.5,2.5,18.9,108.5,95.61,73.44
2018,9,5,9,0,0.0,122.0,2.5,19.3,122.0,107.41,82.68
2018,9,5,9,15,1.0,142.5,2.55,19.6,143.0,125.72,97.12
2018,9,5,9,30,2.0,163.0,2.6,19.9,164.0,144.32,111.64
2018,9,5,9,45,4.0,180.5,2.65,20.25,183.0,161.14,124.62
2018,9,5,10,0,6.0,198.0,2.7,20.6,202.0,178.35,137.82
2018,9,5,10,15,9.0,221.5,2.8,20.8,228.0,201.87,155.99
2018,9,5,10,30,12.0,245.0,2.9,21.0,254.0,225.96,174.48
2018,9,5,10,45,15.5,264.5,2.95,21.25,277.0,247.41,190.77
2018,9,5,11,0,19.0,284.0,3.0,21.5,300.0,269.41,207.39
2018,9,5,11,15,25.0,304.0,3.1,21.6,325.0,302.01,232.23
2018,9,5,11,30,31.0,324.0,3.2,21.7,350.0,329.52,253.04
2018,9,5,11,45,47.5,351.5,3.3,21.8,392.0,374.48,287.23
2018,9,5,12,0,64.0,379.0,3.4,21.9,434.0,421.19,322.37
2018,9,5,12,15,79.0,388.5,3.45,21.85,456.0,449.77,344.04
2018,9,5,12,30,94.0,398.0,3.5,21.8,478.0,479.03,366.26
2018,9,5,12,45,98.5,392.5,3.6,21.75,475.5,482.78,369.54
2018,9,5,13,0,103.0,387.0,3.7,21.7,473.0,486.12,372.69
2018,9,5,13,15,159.0,373.0,3.75,21.55,502.5,548.78,421.34
2018,9,5,13,30,215.0,359.0,3.8,21.4,532.0,594.72,457.37
2018,9,5,13,45,362.5,304.0,3.85,21.25,585.0,705.17,542.8
2018,9,5,14,0,510.0,249.0,3.9,21.1,638.0,814.16,625.11
2018,9,5,14,15,657.0,186.5,3.95,20.8,666.0,899.12,688.54
2018,9,5,14,30,804.0,124.0,4.0,20.5,694.0,962.1,733.99
2018,9,5,14,45,806.0,116.0,4.0,20.25,661.0,944.14,723.26
2018,9,5,15,0,808.0,108.0,4.0,20.0,628.0,922.51,710.64
2018,9,5,15,15,790.5,105.0,4.0,20.0,585.0,885.0,686.15
2018,9,5,15,30,773.0,102.0,4.0,20.0,542.0,845.08,659.83
2018,9,5,15,45,751.0,98.5,4.0,19.25,495.5,798.47,630.17
2018,9,5,16,0,729.0,95.0,4.0,18.5,449.0,754.8,602.04
2018,9,5,16,15,688.5,92.0,3.95,18.1,397.0,691.46,557.43
2018,9,5,16,30,648.0,89.0,3.9,17.7,345.0,628.77,512.22
2018,9,5,16,45,611.0,81.5,3.85,17.3,295.5,564.28,463.85
2018,9,5,17,0,574.0,74.0,3.8,16.9,246.0,501.19,413.8
2018,9,5,17,15,510.5,66.5,3.7,16.45,197.0,423.41,349.71
2018,9,5,17,30,447.0,59.0,3.6,16.0,148.0,350.44,287.16
2018,9,5,17,45,355.5,48.0,3.55,15.55,105.5,264.78,212.28
2018,9,5,18,0,264.0,37.0,3.5,15.1,63.0,190.67,140.66
2018,9,5,18,15,156.0,23.0,3.35,14.85,36.0,103.52,0.0
2018,9,5,18,30,48.0,9.0,3.2,14.6,9.0,24.67,0.0
2018,9,5,18,45,24.0,4.5,3.1,14.4,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,2.2,12.95,7.0,5.46,0.0
2018,9,6,6,0,54.0,12.0,2.3,13.3,14.0,9.39,0.0
2018,9,6,6,15,94.0,18.5,2.3,13.7,29.0,14.24,5.84
2018,9,6,6,30,134.0,25.0,2.3,14.1,44.0,18.94,10.9
2018,9,6,6,45,89.0,29.5,2.3,14.5,44.5,24.01,15.69
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,29.37,20.61
2018,9,6,7,15,22.0,41.0,2.35,15.35,46.5,36.77,27.23
2018,9,6,7,30,0.0,48.0,2.4,15.8,48.0,42.35,32.12
2018,9,6,7,45,0.0,57.5,2.4,16.25,57.5,50.78,37.53
2018,9,6,8,0,0.0,67.0,2.4,16.7,67.0,59.23,44.44
2018,9,6,8,15,11.0,97.0,2.45,17.15,103.0,86.98,66.84
2018,9,6,8,30,22.0,127.0,2.5,17.6,139.0,113.77,88.15
2018,9,6,8,45,47.0,179.5,2.5,18.05,207.0,165.73,129.32
2018,9,6,9,0,72.0,232.0,2.5,18.5,275.0,221.42,173.01
2018,9,6,9,15,66.0,244.0,2.55,18.9,285.5,236.04,184.42
2018,9,6,9,30,60.0,256.0,2.6,19.3,296.0,249.9,195.1
2018,9,6,9,45,83.5,275.5,2.7,19.7,334.5,284.82,222.08
2018,9,6,10,0,107.0,295.0,2.8,20.1,373.0,325.28,253.14
2018,9,6,10,15,309.5,281.0,2.8,20.45,520.0,453.01,352.34
2018,9,6,10,30,512.0,267.0,2.8,20.8,667.0,603.46,465.31
2018,9,6,10,45,678.5,202.0,2.8,21.15,747.5,696.52,534.53
2018,9,6,11,0,845.0,137.0,2.8,21.5,828.0,794.56,605.31
2018,9,6,11,15,874.5,125.5,2.8,21.75,851.0,838.77,634.08
2018,9,6,11,30,904.0,114.0,2.8,22.0,874.0,887.22,665.85
2018,9,6,11,45,905.5,114.0,2.8,22.25,880.0,920.94,687.29
2018,9,6,12,0,907.0,114.0,2.8,22.5,886.0,951.44,706.59
2018,9,6,12,15,911.0,111.0,2.8,22.7,885.0,977.85,723.28
2018,9,6,12,30,915.0,108.0,2.8,22.9,884.0,1000.81,737.72
2018,9,6,12,45,922.0,103.0,2.8,23.1,877.0,1020.96,750.39
2018,9,6,13,0,929.0,98.0,2.8,23.3,870.0,1037.38,760.73
2018,9,6,13,15,925.5,96.5,2.8,23.35,852.0,1043.27,764.82
2018,9,6,13,30,922.0,95.0,2.8,23.4,834.0,1045.17,766.58
2018,9,6,13,45,916.0,94.0,2.8,23.45,809.0,1041.12,764.66
2018,9,6,14,0,910.0,93.0,2.8,23.5,784.0,1033.14,760.4
2018,9,6,14,15,901.0,91.5,2.8,23.45,751.5,1017.74,751.75
2018,9,6,14,30,892.0,90.0,2.8,23.4,719.0,998.66,740.83
2018,9,6,14,45,866.5,93.0,2.8,23.3,676.5,965.31,720.64
2018,9,6,15,0,841.0,96.0,2.8,23.2,634.0,939.05,705.24
2018,9,6,15,15,839.5,89.0,2.8,23.2,594.5,910.67,688.0
2018,9,6,15,30,838.0,82.0,2.8,23.2,555.0,870.06,662.28
2018,9,6,15,45,818.5,79.5,2.85,22.8,508.0,833.68,640.6
2018,9,6,16,0,799.0,77.0,2.9,22.4,461.0,786.67,610.87
2018,9,6,16,15,762.0,75.0,2.9,22.0,408.5,724.66,569.29
2018,9,6,16,30,725.0,73.0,2.9,21.6,356.0,662.78,526.63
2018,9,6,16,45,685.5,67.5,2.85,21.25,304.0,595.5,478.11
2018,9,6,17,0,646.0,62.0,2.8,20.9,252.0,533.71,430.99
2018,9,6,17,15,594.5,55.0,2.7,20.2,203.0,460.82,372.69
2018,9,6,17,30,543.0,48.0,2.6,19.5,154.0,391.7,314.61
2018,9,6,17,45,444.0,40.5,2.5,18.8,109.5,301.84,237.41
2018,9,6,18,0,345.0,33.0,2.4,18.1,65.0,221.51,157.8
2018,9,6,18,15,208.0,21.0,2.4,17.65,37.0,118.03,0.0
2018,9,6,18,30,71.0,9.0,2.4,17.2,9.0,8.19,0.0
2018,9,6,18,45,35.5,4.5,2.45,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,85.0,10.5,1.45,13.95,14.0,9.55,0.0
2018,9,7,6,0,170.0,21.0,1.4,14.3,28.0,19.1,0.0
2018,9,7,6,15,298.5,31.5,1.35,14.85,65.5,26.06,14.99
2018,9,7,6,30,427.0,42.0,1.3,15.4,103.0,33.75,23.64
2018,9,7,6,45,307.0,57.0,1.25,16.0,110.0,43.02,32.28
2018,9,7,7,0,187.0,72.0,1.2,16.6,117.0,55.79,43.76
2018,9,7,7,15,112.0,99.0,1.15,17.2,128.0,77.75,63.03
2018,9,7,7,30,37.0,126.0,1.1,17.8,139.0,99.83,81.98
2018,9,7,7,45,105.5,150.5,1.05,18.4,195.0,116.29,89.74
2018,9,7,8,0,174.0,175.0,1.0,19.0,251.0,150.98,112.15
2018,9,7,8,15,294.0,178.0,1.0,19.6,324.0,184.13,132.07
2018,9,7,8,30,414.0,181.0,1.0,20.2,397.0,233.57,167.16
2018,9,7,8,45,543.0,160.5,1.05,20.85,470.5,284.89,205.74
2018,9,7,9,0,672.0,140.0,1.1,21.5,544.0,351.16,257.45
2018,9,7,9,15,774.0,116.0,1.15,22.05,612.0,418.99,311.3
2018,9,7,9,30,876.0,92.0,1.2,22.6,680.0,494.9,370.51
2018,9,7,9,45,887.5,93.5,1.25,23.2,716.0,553.71,416.07
2018,9,7,10,0,899.0,95.0,1.3,23.8,752.0,611.86,459.57
2018,9,7,10,15,907.0,96.0,1.4,24.15,781.0,666.43,499.93
2018,9,7,10,30,915.0,97.0,1.5,24.5,810.0,719.45,538.08
2018,9,7,10,45,921.0,98.0,1.6,24.85,832.0,769.22,572.04
2018,9,7,11,0,927.0,99.0,1.7,25.2,854.0,816.78,603.04
2018,9,7,11,15,930.5,99.0,1.8,25.4,868.0,858.9,630.52
2018,9,7,11,30,934.0,99.0,1.9,25.6,882.0,898.15,656.03
2018,9,7,11,45,936.0,99.0,2.05,25.8,888.0,933.05,679.14
2018,9,7,12,0,938.0,99.0,2.2,26.0,894.0,964.65,700.12
2018,9,7,12,15,938.5,98.0,2.3,26.1,892.0,990.34,717.11
2018,9,7,12,30,939.0,97.0,2.4,26.2,890.0,1012.36,731.87
2018,9,7,12,45,940.0,95.0,2.55,26.25,881.0,1030.01,744.62
2018,9,7,13,0,941.0,93.0,2.7,26.3,872.0,1043.78,755.04
2018,9,7,13,15,937.0,92.5,2.8,26.25,854.0,1050.24,760.76
2018,9,7,13,30,933.0,92.0,2.9,26.2,836.0,1052.68,764.1
2018,9,7,13,45,926.5,91.0,3.0,26.15,810.5,1048.02,763.05
2018,9,7,14,0,920.0,90.0,3.1,26.1,785.0,1039.38,759.59
2018,9,7,14,15,881.0,100.0,3.15,25.9,742.5,1007.16,740.85
2018,9,7,14,30,842.0,110.0,3.2,25.7,700.0,982.6,727.24
2018,9,7,14,45,816.0,111.5,3.3,25.55,657.5,947.65,706.76
2018,9,7,15,0,790.0,113.0,3.4,25.4,615.0,910.03,684.28
2018,9,7,15,15,775.0,108.5,3.4,25.4,572.5,873.36,661.16
2018,9,7,15,30,760.0,104.0,3.4,25.4,530.0,834.19,636.08
2018,9,7,15,45,716.5,104.5,3.4,24.9,478.0,778.73,600.35
2018,9,7,16,0,673.0,105.0,3.4,24.4,426.0,718.68,560.54
2018,9,7,16,15,643.5,97.0,3.35,23.95,376.0,659.98,520.36
2018,9,7,16,30,614.0,89.0,3.3,23.5,326.0,601.3,479.04
2018,9,7,16,45,606.0,77.0,3.25,23.05,282.0,553.55,444.43
2018,9,7,17,0,598.0,65.0,3.2,22.6,238.0,504.57,406.63
2018,9,7,17,15,540.0,57.5,3.1,21.85,190.0,429.41,346.3
2018,9,7,17,30,482.0,50.0,3.0,21.1,142.0,358.75,287.0
2018,9,7,17,45,400.5,40.0,2.85,20.35,100.0,278.31,217.32
2018,9,7,18,0,319.0,30.0,2.7,19.6,58.0,206.52,141.75
2018,9,7,18,15,196.0,19.5,2.7,19.1,33.0,95.16,0.0
2018,9,7,18,30,73.0,9.0,2.7,18.6,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.7,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,5,45,98.5,10.0,2.8,14.55,14.0,0.0,0.0
2018,9,8,6,0,197.0,20.0,2.9,14.9,28.0,18.19,0.0
2018,9,8,6,15,333.5,29.0,2.85,15.35,66.0,23.87,12.88
2018,9,8,6,30,470.0,38.0,2.8,15.8,104.0,30.37,20.6
2018,9,8,6,45,546.0,44.5,2.8,16.25,152.5,34.45,24.68
2018,9,8,7,0,622.0,51.0,2.8,16.7,201.0,42.05,31.62
2018,9,8,7,15,670.5,56.0,2.75,17.25,252.5,44.99,34.25
2018,9,8,7,30,719.0,61.0,2.7,17.8,304.0,47.88,36.71
2018,9,8,7,45,751.0,64.5,2.65,18.35,355.0,66.41,38.32
2018,9,8,8,0,783.0,68.0,2.6,18.9,406.0,123.41,65.9
2018,9,8,8,15,806.5,71.0,2.55,19.55,455.5,182.54,109.39
2018,9,8,8,30,830.0,74.0,2.5,20.2,505.0,248.87,164.88
2018,9,8,8,45,847.0,76.5,2.5,20.85,550.5,309.93,218.34
2018,9,8,9,0,864.0,79.0,2.5,21.5,596.0,372.07,272.34
2018,9,8,9,15,875.5,82.5,2.5,22.05,637.0,433.66,324.76
2018,9,8,9,30,887.0,86.0,2.5,22.6,678.0,495.17,375.29
2018,9,8,9,45,893.0,89.0,2.45,23.15,712.0,553.0,421.11
2018,9,8,10,0,899.0,92.0,2.4,23.7,746.0,609.6,464.2
2018,9,8,10,15,906.5,93.5,2.45,24.1,775.0,664.27,505.06
2018,9,8,10,30,914.0,95.0,2.5,24.5,804.0,717.35,543.56
2018,9,8,10,45,918.5,96.0,2.6,24.95,825.0,765.93,576.96
2018,9,8,11,0,923.0,97.0,2.7,25.4,846.0,812.17,607.34
2018,9,8,11,15,926.5,97.5,2.8,25.65,860.0,854.55,635.31
