Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,10,15,136.0,301.5,3.05,19.15,396.0,366.85,288.14
2018,9,28,10,30,208.0,326.0,3.1,19.4,473.0,449.36,351.6
2018,9,28,10,45,405.5,270.0,3.15,19.65,566.0,569.06,444.63
2018,9,28,11,0,603.0,214.0,3.2,19.9,659.0,692.89,538.54
2018,9,28,11,15,744.5,158.0,3.25,19.95,716.5,779.45,603.09
2018,9,28,11,30,886.0,102.0,3.3,20.0,774.0,860.37,659.36
2018,9,28,11,45,887.0,102.0,3.35,20.1,778.0,891.41,680.15
2018,9,28,12,0,888.0,102.0,3.4,20.2,782.0,919.17,699.06
2018,9,28,12,15,886.5,102.0,3.45,20.2,777.5,941.22,714.39
2018,9,28,12,30,885.0,102.0,3.5,20.2,773.0,959.67,727.39
2018,9,28,12,45,881.5,102.0,3.5,20.2,761.5,972.53,736.39
2018,9,28,13,0,878.0,102.0,3.5,20.2,750.0,981.62,743.02
2018,9,28,13,15,873.0,101.0,3.55,20.15,731.0,984.33,745.98
2018,9,28,13,30,868.0,100.0,3.6,20.1,712.0,983.24,746.58
2018,9,28,13,45,861.5,97.5,3.6,20.05,685.5,975.16,742.25
2018,9,28,14,0,855.0,95.0,3.6,20.0,659.0,963.36,735.56
2018,9,28,14,15,844.5,93.0,3.6,19.8,626.0,944.68,724.67
2018,9,28,14,30,834.0,91.0,3.6,19.6,593.0,932.54,718.46
2018,9,28,14,45,819.5,88.5,3.6,19.4,554.5,902.68,699.83
2018,9,28,15,0,805.0,86.0,3.6,19.2,516.0,869.91,679.13
2018,9,28,15,15,783.5,83.5,3.6,19.2,472.0,828.18,651.27
2018,9,28,15,30,762.0,81.0,3.6,19.2,428.0,784.42,621.56
2018,9,28,15,45,734.5,76.5,3.6,18.6,381.0,731.46,585.8
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,677.56,548.27
2018,9,28,16,15,665.5,67.0,3.55,17.6,284.5,616.69,503.46
2018,9,28,16,30,624.0,62.0,3.5,17.2,235.0,552.6,454.37
2018,9,28,16,45,560.0,55.5,3.45,16.8,186.5,473.18,389.71
2018,9,28,17,0,496.0,49.0,3.4,16.4,138.0,398.03,325.23
2018,9,28,17,15,389.0,39.5,3.25,16.0,95.5,299.85,238.91
2018,9,28,17,30,282.0,30.0,3.1,15.6,53.0,208.6,135.36
2018,9,28,17,45,165.0,18.5,2.95,15.2,29.5,92.6,0.0
2018,9,28,18,0,48.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.75,14.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,29,5,45,24.5,3.5,2.1,14.05,3.0,0.0,0.0
2018,9,29,6,0,49.0,7.0,2.1,14.2,6.0,0.0,0.0
2018,9,29,6,15,168.5,18.0,2.25,14.75,29.0,16.37,0.0
2018,9,29,6,30,288.0,29.0,2.4,15.3,52.0,24.26,11.49
2018,9,29,6,45,213.5,23.5,2.55,15.85,47.5,17.66,9.52
2018,9,29,7,0,139.0,18.0,2.7,16.4,43.0,12.59,5.41
2018,9,29,7,15,69.5,26.5,2.7,16.8,39.0,21.51,13.42
2018,9,29,7,30,0.0,35.0,2.7,17.2,35.0,30.83,21.74
2018,9,29,7,45,0.0,59.5,2.7,17.6,59.5,52.56,38.92
2018,9,29,8,0,0.0,84.0,2.7,18.0,84.0,73.53,56.37
2018,9,29,8,15,12.5,121.5,2.65,18.4,127.0,106.87,83.22
2018,9,29,8,30,25.0,159.0,2.6,18.8,170.0,140.61,110.04
2018,9,29,8,45,53.5,191.5,2.55,19.15,219.0,178.91,139.91
2018,9,29,9,0,82.0,224.0,2.5,19.5,268.0,221.58,173.28
2018,9,29,9,15,95.0,244.5,2.45,19.8,299.0,252.1,197.17
2018,9,29,9,30,108.0,265.0,2.4,20.1,330.0,284.42,222.29
2018,9,29,9,45,105.5,277.5,2.4,20.45,344.0,303.26,236.69
2018,9,29,10,0,103.0,290.0,2.4,20.8,358.0,321.74,250.59
2018,9,29,10,15,206.0,283.5,2.45,21.0,426.0,394.6,307.5
2018,9,29,10,30,309.0,277.0,2.5,21.2,494.0,478.94,372.18
2018,9,29,10,45,369.0,273.5,2.55,21.4,539.5,537.62,416.37
2018,9,29,11,0,429.0,270.0,2.6,21.6,585.0,610.21,469.99
2018,9,29,11,15,327.5,299.5,2.65,21.75,542.5,569.18,437.93
2018,9,29,11,30,226.0,329.0,2.7,21.9,500.0,518.3,398.65
2018,9,29,11,45,151.0,334.5,2.7,22.0,449.0,469.65,361.1
2018,9,29,12,0,76.0,340.0,2.7,22.1,398.0,401.85,308.7
2018,9,29,12,15,72.0,336.0,2.75,22.1,390.5,398.67,306.71
2018,9,29,12,30,68.0,332.0,2.8,22.1,383.0,394.96,304.07
2018,9,29,12,45,61.5,304.5,2.85,22.15,350.0,362.79,280.1
2018,9,29,13,0,55.0,277.0,2.9,22.2,317.0,329.77,255.41
2018,9,29,13,15,53.0,256.0,2.9,22.15,294.0,307.54,238.93
2018,9,29,13,30,51.0,235.0,2.9,22.1,271.0,284.81,221.94
2018,9,29,13,45,133.0,262.5,2.9,22.05,351.0,416.19,325.36
2018,9,29,14,0,215.0,290.0,2.9,22.0,431.0,531.26,413.41
2018,9,29,14,15,181.0,275.5,2.9,21.85,390.0,482.74,376.9
2018,9,29,14,30,147.0,261.0,2.9,21.7,349.0,434.08,340.6
2018,9,29,14,45,109.5,235.0,2.9,21.55,298.0,368.3,290.62
2018,9,29,15,0,72.0,209.0,2.9,21.4,247.0,286.04,226.87
2018,9,29,15,15,93.0,190.0,2.9,21.4,234.5,283.68,226.74
2018,9,29,15,30,114.0,171.0,2.9,21.4,222.0,295.48,237.34
2018,9,29,15,45,177.5,155.5,2.85,20.95,225.0,328.86,266.57
2018,9,29,16,0,241.0,140.0,2.8,20.5,228.0,372.41,303.06
2018,9,29,16,15,234.0,119.5,2.7,20.15,194.5,334.28,273.05
2018,9,29,16,30,227.0,99.0,2.6,19.8,161.0,295.69,242.03
2018,9,29,16,45,188.5,81.0,2.5,19.4,125.0,239.43,195.01
2018,9,29,17,0,150.0,63.0,2.4,19.0,89.0,186.25,149.36
2018,9,29,17,15,126.5,44.5,2.2,18.5,61.5,144.08,111.38
2018,9,29,17,30,103.0,26.0,2.0,18.0,34.0,99.29,55.8
2018,9,29,17,45,71.5,16.0,1.8,17.45,19.5,47.22,0.0
2018,9,29,18,0,40.0,6.0,1.6,16.9,5.0,0.0,0.0
2018,9,29,18,15,20.0,3.0,1.6,16.7,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.0,15.5,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.6,5.0,0.0,0.0
2018,9,30,6,15,127.5,18.5,1.0,15.95,26.5,16.83,0.0
2018,9,30,6,30,224.0,31.0,1.0,16.3,48.0,24.46,10.79
2018,9,30,6,45,329.5,41.5,1.0,16.7,88.5,33.85,23.24
2018,9,30,7,0,435.0,52.0,1.0,17.1,129.0,41.2,30.37
2018,9,30,7,15,466.0,62.0,0.95,17.45,168.5,47.64,36.37
2018,9,30,7,30,497.0,72.0,0.9,17.8,208.0,53.78,41.89
2018,9,30,7,45,550.0,80.0,0.85,18.2,258.0,75.46,47.27
2018,9,30,8,0,603.0,88.0,0.8,18.6,308.0,126.3,75.05
2018,9,30,8,15,655.5,89.5,0.8,19.05,359.0,178.32,112.88
2018,9,30,8,30,708.0,91.0,0.8,19.5,410.0,236.56,160.3
2018,9,30,8,45,717.5,98.5,0.8,19.95,450.0,293.53,209.63
2018,9,30,9,0,727.0,106.0,0.8,20.4,490.0,350.95,258.64
2018,9,30,9,15,777.0,99.0,0.85,20.85,537.0,413.85,310.12
2018,9,30,9,30,827.0,92.0,0.9,21.3,584.0,478.4,361.6
2018,9,30,9,45,841.0,93.0,0.95,21.7,618.0,535.53,406.31
2018,9,30,10,0,855.0,94.0,1.0,22.1,652.0,591.2,448.51
2018,9,30,10,15,864.0,95.5,1.1,22.35,679.0,643.75,487.87
2018,9,30,10,30,873.0,97.0,1.2,22.6,706.0,694.85,525.2
2018,9,30,10,45,811.5,127.5,1.3,22.8,706.0,726.62,547.15
2018,9,30,11,0,750.0,158.0,1.4,23.0,706.0,750.26,563.06
2018,9,30,11,15,580.0,229.0,1.45,23.2,657.0,713.42,534.72
2018,9,30,11,30,410.0,300.0,1.5,23.4,608.0,666.93,499.24
2018,9,30,11,45,556.5,239.5,1.6,23.55,659.5,752.15,562.76
2018,9,30,12,0,703.0,179.0,1.7,23.7,711.0,847.07,629.17
2018,9,30,12,15,677.0,188.0,1.7,23.7,698.0,853.57,632.57
2018,9,30,12,30,651.0,197.0,1.7,23.7,685.0,856.08,634.37
2018,9,30,12,45,585.5,220.5,1.75,23.75,654.0,831.75,617.93
2018,9,30,13,0,520.0,244.0,1.8,23.8,623.0,798.29,595.01
2018,9,30,13,15,465.0,260.0,1.85,23.6,592.0,769.4,575.8
2018,9,30,13,30,410.0,276.0,1.9,23.4,561.0,737.56,554.25
2018,9,30,13,45,348.0,276.0,1.95,23.25,511.5,662.28,502.57
2018,9,30,14,0,286.0,276.0,2.0,23.1,462.0,603.32,461.18
2018,9,30,14,15,218.0,234.5,2.0,22.8,372.0,488.78,378.85
2018,9,30,14,30,150.0,193.0,2.0,22.5,282.0,355.95,280.03
2018,9,30,14,45,188.5,206.5,2.05,22.25,310.5,408.14,322.27
2018,9,30,15,0,227.0,220.0,2.1,22.0,339.0,459.57,362.72
2018,9,30,15,15,152.5,200.5,2.1,22.0,277.5,366.97,290.98
2018,9,30,15,30,78.0,181.0,2.1,22.0,216.0,261.89,208.24
2018,9,30,15,45,62.5,160.0,2.15,21.4,186.0,224.67,179.63
2018,9,30,16,0,47.0,139.0,2.2,20.8,156.0,188.19,150.71
2018,9,30,16,15,32.5,117.5,2.15,20.5,128.5,152.65,121.76
2018,9,30,16,30,18.0,96.0,2.1,20.2,101.0,108.54,85.21
2018,9,30,16,45,9.5,74.5,2.05,19.85,77.0,80.39,61.5
2018,9,30,17,0,1.0,53.0,2.0,19.5,53.0,52.47,37.71
2018,9,30,17,15,18.0,35.5,1.85,19.15,36.5,48.69,33.69
2018,9,30,17,30,35.0,18.0,1.7,18.8,20.0,41.37,16.63
2018,9,30,17,45,35.0,11.5,1.55,18.45,12.0,26.37,0.0
2018,9,30,18,0,35.0,5.0,1.4,18.1,4.0,0.0,0.0
2018,9,30,18,15,17.5,2.5,1.3,17.9,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.05,14.95,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,15.0,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.0,15.25,3.0,2.73,0.0
2018,10,1,6,30,0.0,5.0,1.0,15.5,5.0,4.38,0.0
2018,10,1,6,45,0.0,7.5,0.95,15.75,7.5,6.58,0.0
2018,10,1,7,0,0.0,10.0,0.9,16.0,10.0,8.78,2.08
2018,10,1,7,15,0.0,12.0,0.9,16.4,12.0,10.54,3.72
2018,10,1,7,30,0.0,14.0,0.9,16.8,14.0,12.3,5.33
2018,10,1,7,45,0.0,17.5,0.85,17.2,17.5,15.39,7.5
2018,10,1,8,0,0.0,21.0,0.8,17.6,21.0,18.48,10.1
2018,10,1,8,15,0.0,25.0,0.85,18.1,25.0,22.02,13.03
2018,10,1,8,30,0.0,29.0,0.9,18.6,29.0,25.56,15.93
2018,10,1,8,45,0.0,38.0,0.9,19.15,38.0,33.53,22.49
2018,10,1,9,0,0.0,47.0,0.9,19.7,47.0,41.52,28.98
2018,10,1,9,15,0.5,80.5,0.9,20.05,81.0,71.49,53.46
2018,10,1,9,30,1.0,114.0,0.9,20.4,115.0,101.38,77.43
2018,10,1,9,45,9.5,167.5,0.9,20.8,174.0,153.34,118.56
2018,10,1,10,0,18.0,221.0,0.9,21.2,233.0,206.98,160.03
2018,10,1,10,15,29.5,249.0,0.9,21.55,269.0,246.19,189.71
2018,10,1,10,30,41.0,277.0,0.9,21.9,305.0,283.77,217.79
2018,10,1,10,45,80.5,305.5,0.9,22.3,363.0,343.87,262.86
2018,10,1,11,0,120.0,334.0,0.9,22.7,421.0,417.81,316.9
2018,10,1,11,15,114.0,339.5,0.95,22.95,423.5,427.39,322.99
2018,10,1,11,30,108.0,345.0,1.0,23.2,426.0,424.14,320.4
2018,10,1,11,45,125.5,345.0,1.05,23.4,439.5,459.05,346.0
2018,10,1,12,0,143.0,345.0,1.1,23.6,453.0,482.4,363.02
2018,10,1,12,15,173.5,341.5,1.2,23.7,471.5,514.3,387.02
2018,10,1,12,30,204.0,338.0,1.3,23.8,490.0,546.7,411.26
2018,10,1,12,45,240.5,332.0,1.4,23.9,508.5,599.19,449.45
2018,10,1,13,0,277.0,326.0,1.5,24.0,527.0,635.23,476.05
2018,10,1,13,15,322.5,304.0,1.55,23.9,531.5,661.21,496.4
2018,10,1,13,30,368.0,282.0,1.6,23.8,536.0,685.61,515.8
2018,10,1,13,45,391.5,258.5,1.65,23.7,519.0,684.55,517.25
2018,10,1,14,0,415.0,235.0,1.7,23.6,502.0,700.25,530.24
2018,10,1,14,15,310.0,248.5,1.65,23.3,442.0,594.65,454.6
2018,10,1,14,30,205.0,262.0,1.6,23.0,382.0,491.48,379.19
2018,10,1,14,45,186.0,242.5,1.6,22.75,346.0,450.18,350.38
2018,10,1,15,0,167.0,223.0,1.6,22.5,310.0,408.66,320.44
2018,10,1,15,15,154.5,202.5,1.6,22.5,277.5,371.71,293.34
2018,10,1,15,30,142.0,182.0,1.6,22.5,245.0,334.68,265.68
2018,10,1,15,45,122.5,157.0,1.45,21.8,207.0,285.97,228.63
2018,10,1,16,0,103.0,132.0,1.3,21.1,169.0,237.8,191.15
2018,10,1,16,15,66.0,108.5,1.3,20.7,131.0,166.28,133.35
2018,10,1,16,30,29.0,85.0,1.3,20.3,93.0,111.24,87.56
2018,10,1,16,45,20.5,68.5,1.25,19.9,73.5,87.5,67.52
2018,10,1,17,0,12.0,52.0,1.2,19.5,54.0,58.55,42.83
2018,10,1,17,15,6.0,32.5,1.2,19.2,33.5,34.03,21.58
2018,10,1,17,30,0.0,13.0,1.2,18.9,13.0,11.43,0.0
2018,10,1,17,45,0.0,6.5,1.2,18.55,6.5,5.91,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,0.85,16.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,0.9,16.9,1.0,0.0,0.0
2018,10,2,6,15,24.5,5.0,0.95,17.2,6.5,4.55,0.0
2018,10,2,6,30,39.0,9.0,1.0,17.5,12.0,6.93,0.0
2018,10,2,6,45,41.5,12.5,1.05,17.8,17.5,10.5,3.24
2018,10,2,7,0,44.0,16.0,1.1,18.1,23.0,13.27,5.92
2018,10,2,7,15,35.0,16.0,1.05,18.6,23.0,13.12,5.92
2018,10,2,7,30,26.0,16.0,1.0,19.1,23.0,14.22,6.93
2018,10,2,7,45,52.5,59.5,0.95,19.65,77.0,51.52,36.73
2018,10,2,8,0,79.0,103.0,0.9,20.2,131.0,92.72,68.45
2018,10,2,8,15,102.5,140.0,0.95,20.7,182.0,132.66,99.36
2018,10,2,8,30,126.0,177.0,1.0,21.2,233.0,176.62,133.7
2018,10,2,8,45,93.0,194.0,1.1,21.7,237.5,192.51,147.58
2018,10,2,9,0,60.0,211.0,1.2,22.2,242.0,203.58,157.06
2018,10,2,9,15,87.0,215.5,1.3,22.6,264.5,224.73,173.24
2018,10,2,9,30,114.0,220.0,1.4,23.0,287.0,251.5,193.94
2018,10,2,9,45,100.5,239.5,1.5,23.4,301.0,271.37,209.09
2018,10,2,10,0,87.0,259.0,1.6,23.8,315.0,285.0,219.14
2018,10,2,10,15,112.5,290.5,1.65,24.1,366.0,343.2,262.99
2018,10,2,10,30,138.0,322.0,1.7,24.4,417.0,399.6,304.61
2018,10,2,10,45,149.5,328.5,1.75,24.75,434.0,424.74,322.7
2018,10,2,11,0,161.0,335.0,1.8,25.1,451.0,450.49,341.27
2018,10,2,11,15,197.5,338.0,1.8,25.3,483.0,493.28,372.65
2018,10,2,11,30,234.0,341.0,1.8,25.5,515.0,538.09,405.03
2018,10,2,11,45,284.5,332.5,1.8,25.75,544.5,598.02,447.85
2018,10,2,12,0,335.0,324.0,1.8,26.0,574.0,647.29,482.72
2018,10,2,12,15,305.5,332.0,1.8,26.1,559.0,641.44,477.54
2018,10,2,12,30,276.0,340.0,1.8,26.2,544.0,633.19,471.13
2018,10,2,12,45,196.5,326.5,1.75,26.25,470.5,534.21,400.33
2018,10,2,13,0,117.0,313.0,1.7,26.3,397.0,447.99,337.22
2018,10,2,13,15,79.5,295.0,1.75,26.25,351.5,377.56,286.04
2018,10,2,13,30,42.0,277.0,1.8,26.2,306.0,323.51,245.6
2018,10,2,13,45,208.0,248.5,1.8,26.1,382.5,492.82,376.51
2018,10,2,14,0,374.0,220.0,1.8,26.0,459.0,642.91,487.49
2018,10,2,14,15,304.0,232.5,1.9,25.8,420.0,569.65,434.61
2018,10,2,14,30,234.0,245.0,2.0,25.6,381.0,517.13,396.7
2018,10,2,14,45,254.0,217.5,2.05,25.4,356.0,501.36,387.94
2018,10,2,15,0,274.0,190.0,2.1,25.2,331.0,483.17,377.02
2018,10,2,15,15,365.5,162.5,2.1,25.2,332.5,544.59,425.56
2018,10,2,15,30,457.0,135.0,2.1,25.2,334.0,580.34,454.58
2018,10,2,15,45,439.5,121.5,2.15,24.5,294.5,535.48,423.34
2018,10,2,16,0,422.0,108.0,2.2,23.8,255.0,490.11,391.14
2018,10,2,16,15,428.5,90.5,2.25,23.3,220.0,457.23,367.32
2018,10,2,16,30,435.0,73.0,2.3,22.8,185.0,422.04,340.17
2018,10,2,16,45,361.0,63.0,2.3,22.35,142.0,342.28,275.15
2018,10,2,17,0,287.0,53.0,2.3,21.9,99.0,269.17,213.3
2018,10,2,17,15,193.0,37.5,2.2,21.4,63.5,184.49,138.74
2018,10,2,17,30,99.0,22.0,2.1,20.9,28.0,97.49,17.9
2018,10,2,17,45,49.5,11.0,2.05,20.35,14.0,32.3,0.0
2018,10,2,18,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,5,45,14.5,2.5,0.65,17.65,2.0,0.0,0.0
2018,10,3,6,0,29.0,5.0,0.6,17.7,4.0,0.0,0.0
2018,10,3,6,15,29.0,9.5,0.6,17.85,10.0,8.64,0.0
2018,10,3,6,30,29.0,14.0,0.6,18.0,16.0,12.32,0.7
2018,10,3,6,45,99.5,25.5,0.6,18.15,40.5,20.95,12.0
2018,10,3,7,0,170.0,37.0,0.6,18.3,65.0,27.88,18.61
2018,10,3,7,15,132.0,44.5,0.6,18.55,71.0,35.56,25.63
2018,10,3,7,30,94.0,52.0,0.6,18.8,77.0,40.81,30.37
2018,10,3,7,45,47.0,54.5,0.65,19.05,67.0,47.44,33.49
2018,10,3,8,0,0.0,57.0,0.7,19.3,57.0,50.33,36.76
2018,10,3,8,15,144.5,77.0,0.75,19.55,140.5,87.8,61.37
2018,10,3,8,30,289.0,97.0,0.8,19.8,224.0,147.13,104.82
2018,10,3,8,45,431.5,108.5,0.9,20.05,320.5,219.17,160.32
2018,10,3,9,0,574.0,120.0,1.0,20.3,417.0,310.6,232.03
2018,10,3,9,15,309.5,142.0,1.05,20.55,303.5,257.82,197.89
2018,10,3,9,30,45.0,164.0,1.1,20.8,190.0,167.36,129.54
2018,10,3,9,45,24.5,163.0,1.15,21.05,177.5,159.41,123.35
2018,10,3,10,0,4.0,162.0,1.2,21.3,165.0,146.28,112.51
2018,10,3,10,15,21.0,208.5,1.25,21.55,223.0,199.44,154.28
2018,10,3,10,30,38.0,255.0,1.3,21.8,281.0,261.41,201.9
2018,10,3,10,45,101.0,294.0,1.35,22.0,366.0,348.07,268.31
2018,10,3,11,0,164.0,333.0,1.4,22.2,451.0,451.15,344.98
2018,10,3,11,15,233.0,332.0,1.45,22.3,502.5,516.01,393.01
2018,10,3,11,30,302.0,331.0,1.5,22.4,554.0,597.26,452.01
2018,10,3,11,45,289.5,335.0,1.55,22.45,549.5,605.21,457.01
2018,10,3,12,0,277.0,339.0,1.6,22.5,545.0,611.32,461.31
2018,10,3,12,15,393.5,288.0,1.65,22.45,578.5,690.08,520.36
2018,10,3,12,30,510.0,237.0,1.7,22.4,612.0,758.18,570.9
2018,10,3,12,45,642.5,184.0,1.8,22.4,648.5,846.42,634.02
2018,10,3,13,0,775.0,131.0,1.9,22.4,685.0,919.98,683.82
2018,10,3,13,15,802.0,115.5,1.95,22.25,674.5,936.73,695.75
2018,10,3,13,30,829.0,100.0,2.0,22.1,664.0,939.27,699.06
2018,10,3,13,45,819.0,98.5,2.0,22.0,637.0,938.82,700.03
2018,10,3,14,0,809.0,97.0,2.0,21.9,610.0,924.73,692.09
2018,10,3,14,15,797.0,95.0,2.0,21.75,577.5,904.69,680.52
2018,10,3,14,30,785.0,93.0,2.0,21.6,545.0,881.45,666.86
2018,10,3,14,45,769.5,89.5,2.0,21.5,507.0,850.06,647.46
2018,10,3,15,0,754.0,86.0,2.0,21.4,469.0,816.0,626.11
2018,10,3,15,15,729.5,83.0,2.0,21.4,426.0,772.19,597.39
2018,10,3,15,30,705.0,80.0,2.0,21.4,383.0,726.72,567.01
2018,10,3,15,45,643.0,80.0,1.95,21.1,331.5,657.92,519.2
2018,10,3,16,0,581.0,80.0,1.9,20.8,280.0,586.39,468.01
2018,10,3,16,15,441.0,80.5,1.8,20.6,218.5,452.5,365.97
2018,10,3,16,30,301.0,81.0,1.7,20.4,157.0,338.25,274.27
2018,10,3,16,45,274.5,65.0,1.65,20.15,122.0,288.05,232.66
2018,10,3,17,0,248.0,49.0,1.6,19.9,87.0,239.63,190.37
2018,10,3,17,15,210.0,36.0,1.5,19.5,59.5,192.1,143.63
2018,10,3,17,30,172.0,23.0,1.4,19.1,32.0,134.43,0.0
2018,10,3,17,45,86.0,11.5,1.3,18.7,16.0,49.02,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,4,6,15,12.5,9.5,1.8,16.1,10.5,8.64,0.0
2018,10,4,6,30,25.0,19.0,1.9,16.3,21.0,16.24,1.48
2018,10,4,6,45,62.0,37.5,2.0,16.5,46.5,31.0,20.42
2018,10,4,7,0,99.0,56.0,2.1,16.7,72.0,45.41,33.88
2018,10,4,7,15,134.0,75.5,2.15,16.85,105.5,60.17,47.31
2018,10,4,7,30,169.0,95.0,2.2,17.0,139.0,71.66,57.66
2018,10,4,7,45,144.5,114.0,2.25,17.15,157.0,93.77,70.69
2018,10,4,8,0,120.0,133.0,2.3,17.3,175.0,118.62,89.14
2018,10,4,8,15,88.5,154.0,2.4,17.55,187.5,142.42,109.51
2018,10,4,8,30,57.0,175.0,2.5,17.8,200.0,160.43,125.53
2018,10,4,8,45,66.5,193.5,2.6,18.0,225.5,184.63,144.95
2018,10,4,9,0,76.0,212.0,2.7,18.2,251.0,210.21,165.46
2018,10,4,9,15,88.5,231.0,2.8,18.4,280.0,238.79,188.26
2018,10,4,9,30,101.0,250.0,2.9,18.6,309.0,269.06,212.26
2018,10,4,9,45,98.0,263.5,3.0,18.75,323.5,287.93,227.14
2018,10,4,10,0,95.0,277.0,3.1,18.9,338.0,306.46,241.56
2018,10,4,10,15,94.5,288.5,3.15,19.0,351.0,324.38,255.39
2018,10,4,10,30,94.0,300.0,3.2,19.1,364.0,342.19,269.01
2018,10,4,10,45,96.5,314.0,3.25,19.25,381.5,364.52,286.0
2018,10,4,11,0,99.0,328.0,3.3,19.4,399.0,387.15,303.08
2018,10,4,11,15,140.5,336.5,3.35,19.45,438.5,446.76,349.22
2018,10,4,11,30,182.0,345.0,3.4,19.5,478.0,499.29,389.53
2018,10,4,11,45,252.0,331.5,3.45,19.5,517.0,569.25,443.39
2018,10,4,12,0,322.0,318.0,3.5,19.5,556.0,629.55,489.64
2018,10,4,12,15,404.5,288.0,3.5,19.5,585.0,700.1,543.1
2018,10,4,12,30,487.0,258.0,3.5,19.5,614.0,758.77,587.6
2018,10,4,12,45,480.5,255.5,3.5,19.45,601.5,761.65,589.8
2018,10,4,13,0,474.0,253.0,3.5,19.4,589.0,762.05,590.67
2018,10,4,13,15,517.5,229.5,3.5,19.35,587.0,785.48,609.68
2018,10,4,13,30,561.0,206.0,3.5,19.3,585.0,806.09,626.6
2018,10,4,13,45,544.0,199.5,3.45,19.2,555.0,784.12,611.53
2018,10,4,14,0,527.0,193.0,3.4,19.1,525.0,759.65,594.95
2018,10,4,14,15,669.0,140.5,3.35,19.05,538.0,840.87,655.27
2018,10,4,14,30,811.0,88.0,3.3,19.0,551.0,898.42,696.65
2018,10,4,14,45,781.5,89.0,3.3,18.9,509.5,859.16,670.3
2018,10,4,15,0,752.0,90.0,3.3,18.8,468.0,817.67,642.83
2018,10,4,15,15,728.0,85.5,3.3,18.8,424.0,772.47,612.02
2018,10,4,15,30,704.0,81.0,3.3,18.8,380.0,730.22,582.85
2018,10,4,15,45,609.0,86.5,3.25,18.45,323.0,637.18,515.22
2018,10,4,16,0,514.0,92.0,3.2,18.1,266.0,547.09,447.83
2018,10,4,16,15,516.5,76.5,3.15,17.75,227.5,509.68,419.35
2018,10,4,16,30,519.0,61.0,3.1,17.4,189.0,470.03,387.13
2018,10,4,16,45,485.5,51.5,3.0,17.05,149.0,412.35,337.83
2018,10,4,17,0,452.0,42.0,2.9,16.7,109.0,356.57,287.27
2018,10,4,17,15,318.0,32.0,2.8,16.25,70.0,247.24,185.56
2018,10,4,17,30,184.0,22.0,2.7,15.8,31.0,137.35,0.0
2018,10,4,17,45,92.0,11.0,2.6,15.35,15.5,51.08,0.0
2018,10,4,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,6,15,116.5,12.0,1.6,12.95,19.0,10.91,0.0
2018,10,5,6,30,233.0,24.0,1.5,13.5,38.0,20.2,1.3
2018,10,5,6,45,370.0,33.0,1.4,14.05,80.5,26.74,16.95
2018,10,5,7,0,507.0,42.0,1.3,14.6,123.0,33.23,23.53
2018,10,5,7,15,576.5,47.0,1.2,14.9,170.5,36.04,26.4
2018,10,5,7,30,646.0,52.0,1.1,15.2,218.0,42.48,32.3
2018,10,5,7,45,688.5,56.0,1.0,15.5,266.5,65.37,36.4
2018,10,5,8,0,731.0,60.0,0.9,15.8,315.0,120.03,65.49
2018,10,5,8,15,760.0,63.5,0.9,16.3,362.0,177.2,108.88
2018,10,5,8,30,789.0,67.0,0.9,16.8,409.0,237.48,160.07
2018,10,5,8,45,808.5,69.5,0.95,17.3,451.5,296.97,212.55
2018,10,5,9,0,828.0,72.0,1.0,17.8,494.0,359.84,267.17
2018,10,5,9,15,758.0,100.0,0.95,18.35,509.5,407.27,309.07
2018,10,5,9,30,688.0,128.0,0.9,18.9,525.0,446.14,341.86
2018,10,5,9,45,779.5,105.5,0.9,19.45,579.5,515.16,395.29
2018,10,5,10,0,871.0,83.0,0.9,20.0,634.0,588.67,450.44
2018,10,5,10,15,878.5,84.0,0.8,20.45,659.5,640.11,486.85
2018,10,5,10,30,886.0,85.0,0.7,20.9,685.0,689.86,520.65
2018,10,5,10,45,890.5,86.0,0.65,21.4,703.5,735.55,549.76
2018,10,5,11,0,895.0,87.0,0.6,21.9,722.0,778.84,575.72
2018,10,5,11,15,783.5,137.0,0.6,22.2,699.0,783.94,577.43
2018,10,5,11,30,672.0,187.0,0.6,22.5,676.0,777.35,571.57
2018,10,5,11,45,531.5,244.0,0.65,22.8,632.0,734.23,540.44
2018,10,5,12,0,391.0,301.0,0.7,23.1,588.0,673.25,497.1
2018,10,5,12,15,495.0,257.0,0.85,23.1,618.0,750.78,554.66
2018,10,5,12,30,599.0,213.0,1.0,23.1,648.0,821.13,605.46
2018,10,5,12,45,727.5,157.0,1.2,23.15,676.0,896.22,657.6
2018,10,5,13,0,856.0,101.0,1.4,23.2,704.0,951.89,696.04
2018,10,5,13,15,813.0,113.5,1.6,23.2,673.5,942.89,693.04
2018,10,5,13,30,770.0,126.0,1.8,23.2,643.0,919.94,681.45
2018,10,5,13,45,811.0,105.0,1.95,23.2,629.5,936.37,695.3
2018,10,5,14,0,852.0,84.0,2.1,23.2,616.0,937.74,698.86
2018,10,5,14,15,838.5,82.5,2.25,23.0,582.0,916.31,687.92
2018,10,5,14,30,825.0,81.0,2.4,22.8,548.0,891.66,674.83
2018,10,5,14,45,808.0,78.5,2.55,22.55,509.0,868.87,662.91
2018,10,5,15,0,791.0,76.0,2.7,22.3,470.0,833.82,642.15
2018,10,5,15,15,767.0,73.0,2.7,22.3,426.0,789.54,612.85
2018,10,5,15,30,743.0,70.0,2.7,22.3,382.0,743.52,581.81
2018,10,5,15,45,708.0,67.0,2.95,21.75,335.0,687.11,544.75
2018,10,5,16,0,673.0,64.0,3.2,21.2,288.0,630.41,505.74
2018,10,5,16,15,526.5,68.0,3.25,20.65,226.0,505.55,411.51
2018,10,5,16,30,380.0,72.0,3.3,20.1,164.0,380.57,311.25
2018,10,5,16,45,338.5,58.5,3.35,19.6,126.0,320.26,260.65
2018,10,5,17,0,297.0,45.0,3.4,19.1,88.0,263.31,210.2
2018,10,5,17,15,197.5,31.5,3.45,18.6,55.0,178.95,129.57
2018,10,5,17,30,98.0,18.0,3.5,18.1,22.0,86.85,0.0
2018,10,5,17,45,49.0,9.0,3.5,17.6,11.0,8.19,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.3,14.3,18.5,10.46,0.0
2018,10,6,6,30,242.0,23.0,2.4,14.8,37.0,19.37,0.0
2018,10,6,6,45,384.5,30.5,2.5,15.3,79.0,24.61,14.9
2018,10,6,7,0,527.0,38.0,2.6,15.8,121.0,32.65,22.83
2018,10,6,7,15,600.0,43.0,2.6,16.35,170.0,35.91,26.06
2018,10,6,7,30,673.0,48.0,2.6,16.9,219.0,39.23,29.15
2018,10,6,7,45,720.0,51.0,2.6,17.4,269.0,62.28,32.87
2018,10,6,8,0,767.0,54.0,2.6,17.9,319.0,118.46,62.32
2018,10,6,8,15,798.5,56.5,2.65,18.5,367.5,181.0,109.96
2018,10,6,8,30,830.0,59.0,2.7,19.1,416.0,242.77,162.65
2018,10,6,8,45,852.5,61.0,2.75,19.7,461.0,304.47,217.43
2018,10,6,9,0,875.0,63.0,2.8,20.3,506.0,367.73,273.13
2018,10,6,9,15,888.5,65.5,2.75,20.7,545.5,429.08,326.23
2018,10,6,9,30,902.0,68.0,2.7,21.1,585.0,490.37,377.47
2018,10,6,9,45,908.5,71.5,2.7,21.5,617.5,548.67,424.73
2018,10,6,10,0,915.0,75.0,2.7,21.9,650.0,605.63,469.28
2018,10,6,10,15,923.0,76.0,2.65,22.15,677.0,659.41,510.12
2018,10,6,10,30,931.0,77.0,2.6,22.4,704.0,711.43,548.41
2018,10,6,10,45,936.5,77.5,2.6,22.7,723.0,759.14,581.11
2018,10,6,11,0,942.0,78.0,2.6,23.0,742.0,804.38,611.07
2018,10,6,11,15,945.5,78.0,2.65,23.15,753.5,844.8,638.11
2018,10,6,11,30,949.0,78.0,2.7,23.3,765.0,882.18,662.94
2018,10,6,11,45,950.5,78.0,2.75,23.5,768.5,914.61,684.22
2018,10,6,12,0,952.0,78.0,2.8,23.7,772.0,943.55,703.17
2018,10,6,12,15,949.5,78.0,2.85,23.8,766.5,965.21,717.59
2018,10,6,12,30,947.0,78.0,2.9,23.9,761.0,982.97,729.59
2018,10,6,12,45,943.0,77.5,2.95,24.0,747.5,994.76,737.8
2018,10,6,13,0,939.0,77.0,3.0,24.1,734.0,1002.54,743.57
2018,10,6,13,15,933.5,76.0,3.1,24.1,713.5,1004.22,746.21
2018,10,6,13,30,928.0,75.0,3.2,24.1,693.0,1001.89,746.39
2018,10,6,13,45,919.5,74.0,3.25,24.15,665.0,992.67,741.61
2018,10,6,14,0,911.0,73.0,3.3,24.2,637.0,979.6,734.43
2018,10,6,14,15,898.0,71.5,3.35,24.15,602.0,957.86,721.78
2018,10,6,14,30,885.0,70.0,3.4,24.1,567.0,932.67,706.84
2018,10,6,14,45,869.5,67.5,3.45,24.0,526.5,900.63,687.24
2018,10,6,15,0,854.0,65.0,3.5,23.9,486.0,865.67,665.41
2018,10,6,15,15,831.0,63.0,3.5,23.9,441.0,822.18,636.7
2018,10,6,15,30,808.0,61.0,3.5,23.9,396.0,785.12,612.13
2018,10,6,15,45,775.5,58.5,3.5,23.5,348.0,729.42,574.25
2018,10,6,16,0,743.0,56.0,3.5,23.1,300.0,673.14,534.74
2018,10,6,16,15,692.5,52.5,3.35,22.55,250.0,602.06,482.21
2018,10,6,16,30,642.0,49.0,3.2,22.0,200.0,532.68,428.72
2018,10,6,16,45,559.5,43.5,3.1,21.45,152.0,447.99,359.39
2018,10,6,17,0,477.0,38.0,3.0,20.9,104.0,364.87,287.41
2018,10,6,17,15,335.5,29.0,3.0,20.3,66.0,252.45,177.07
2018,10,6,17,30,194.0,20.0,3.0,19.7,28.0,113.93,0.0
2018,10,6,17,45,97.0,10.0,3.0,19.15,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,18.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.65,16.3,18.5,10.46,0.0
2018,10,7,6,30,256.0,23.0,3.8,16.7,37.0,19.54,0.0
2018,10,7,6,45,402.0,31.0,3.9,17.05,80.0,25.22,15.11
2018,10,7,7,0,548.0,39.0,4.0,17.4,123.0,33.8,23.6
2018,10,7,7,15,618.0,44.0,4.15,17.8,172.0,36.99,26.8
2018,10,7,7,30,688.0,49.0,4.3,18.2,221.0,40.26,29.86
2018,10,7,7,45,731.5,52.5,4.45,18.6,271.0,64.01,33.93
2018,10,7,8,0,775.0,56.0,4.6,19.0,321.0,121.01,63.93
2018,10,7,8,15,804.0,59.0,4.6,19.45,369.0,180.43,109.16
2018,10,7,8,30,833.0,62.0,4.6,19.9,417.0,246.02,165.33
2018,10,7,8,45,853.0,64.0,4.6,20.3,461.0,307.22,220.24
2018,10,7,9,0,873.0,66.0,4.6,20.7,505.0,369.66,275.99
2018,10,7,9,15,887.5,68.5,4.55,21.1,544.5,431.3,329.91
2018,10,7,9,30,902.0,71.0,4.5,21.5,584.0,492.99,382.17
2018,10,7,9,45,912.5,72.5,4.5,21.85,617.5,551.38,430.38
2018,10,7,10,0,923.0,74.0,4.5,22.2,651.0,608.79,476.25
2018,10,7,10,15,929.5,76.0,4.45,22.5,677.5,662.96,518.16
2018,10,7,10,30,936.0,78.0,4.4,22.8,704.0,715.24,557.38
2018,10,7,10,45,938.5,79.0,4.35,23.1,721.5,761.48,589.76
2018,10,7,11,0,941.0,80.0,4.3,23.4,739.0,805.0,619.15
2018,10,7,11,15,941.5,81.0,4.25,23.7,749.5,844.02,645.05
2018,10,7,11,30,942.0,82.0,4.2,24.0,760.0,879.82,668.49
2018,10,7,11,45,938.5,83.5,4.15,24.25,761.5,909.36,687.59
2018,10,7,12,0,935.0,85.0,4.1,24.5,763.0,935.2,704.12
2018,10,7,12,15,932.5,85.0,4.05,24.65,757.5,956.48,717.85
2018,10,7,12,30,930.0,85.0,4.0,24.8,752.0,973.93,729.06
2018,10,7,12,45,925.0,85.5,3.95,25.0,739.0,985.72,736.43
2018,10,7,13,0,920.0,86.0,3.9,25.2,726.0,993.55,741.31
2018,10,7,13,15,913.0,85.0,3.85,25.3,704.5,993.73,741.51
2018,10,7,13,30,906.0,84.0,3.8,25.4,683.0,989.96,739.29
2018,10,7,13,45,882.0,87.5,3.8,25.45,650.5,971.31,727.71
2018,10,7,14,0,858.0,91.0,3.8,25.5,618.0,949.16,713.95
2018,10,7,14,15,813.0,98.0,3.8,25.5,575.0,918.04,694.23
2018,10,7,14,30,768.0,105.0,3.8,25.5,532.0,874.15,665.64
2018,10,7,14,45,752.0,100.5,3.75,25.5,493.5,841.31,644.33
2018,10,7,15,0,736.0,96.0,3.7,25.5,455.0,811.21,624.72
2018,10,7,15,15,673.5,98.0,3.7,25.5,402.5,741.23,576.46
2018,10,7,15,30,611.0,100.0,3.7,25.5,350.0,671.59,527.55
2018,10,7,15,45,585.5,90.5,3.45,25.2,306.0,619.25,490.08
2018,10,7,16,0,560.0,81.0,3.2,24.9,262.0,566.42,451.14
2018,10,7,16,15,517.5,71.0,2.95,24.2,216.5,500.4,401.28
2018,10,7,16,30,475.0,61.0,2.7,23.5,171.0,436.16,350.09
2018,10,7,16,45,427.0,50.0,2.45,22.85,130.5,369.54,294.66
2018,10,7,17,0,379.0,39.0,2.2,22.2,90.0,306.52,239.03
2018,10,7,17,15,261.0,28.5,2.15,21.65,56.5,209.0,138.88
2018,10,7,17,30,143.0,18.0,2.1,21.1,23.0,86.61,0.0
2018,10,7,17,45,71.5,9.0,2.1,20.5,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,15,125.5,11.0,2.5,17.35,17.5,10.01,0.0
2018,10,8,6,30,251.0,22.0,2.6,17.9,35.0,18.69,0.0
2018,10,8,6,45,396.5,29.0,2.65,18.45,76.5,23.5,13.43
2018,10,8,7,0,542.0,36.0,2.7,19.0,118.0,31.01,21.01
2018,10,8,7,15,613.0,40.5,2.85,19.45,166.0,33.9,23.91
2018,10,8,7,30,684.0,45.0,3.0,19.9,214.0,36.88,26.68
2018,10,8,7,45,727.0,48.5,3.15,20.35,263.0,60.54,30.89
2018,10,8,8,0,770.0,52.0,3.3,20.8,312.0,117.11,60.43
2018,10,8,8,15,798.5,54.5,3.35,21.25,359.0,179.16,107.45
2018,10,8,8,30,827.0,57.0,3.4,21.7,406.0,240.12,159.33
2018,10,8,8,45,847.5,59.0,3.5,22.1,450.0,300.91,213.34
2018,10,8,9,0,868.0,61.0,3.6,22.5,494.0,363.01,268.22
2018,10,8,9,15,882.0,62.5,3.55,22.9,532.0,423.02,320.26
2018,10,8,9,30,896.0,64.0,3.5,23.3,570.0,483.01,370.6
2018,10,8,9,45,906.0,65.0,3.5,23.65,602.5,540.11,417.22
2018,10,8,10,0,916.0,66.0,3.5,24.0,635.0,596.18,461.48
2018,10,8,10,15,923.5,67.0,3.45,24.35,661.0,649.39,502.06
2018,10,8,10,30,931.0,68.0,3.4,24.7,687.0,700.79,540.06
2018,10,8,10,45,936.0,69.0,3.35,25.0,706.0,748.36,572.53
2018,10,8,11,0,941.0,70.0,3.3,25.3,725.0,793.44,602.41
