Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,10,0,0.0,40.0,2.5,14.8,40.0,35.28,24.51
2018,11,27,10,15,0.0,50.0,2.55,14.95,50.0,44.14,31.98
2018,11,27,10,30,0.0,60.0,2.6,15.1,60.0,53.02,39.41
2018,11,27,10,45,0.0,59.0,2.7,15.3,59.0,52.14,38.58
2018,11,27,11,0,0.0,58.0,2.8,15.5,58.0,51.25,37.76
2018,11,27,11,15,0.0,59.5,2.9,15.55,59.5,52.59,38.85
2018,11,27,11,30,0.0,61.0,3.0,15.6,61.0,53.92,39.93
2018,11,27,11,45,1.0,89.0,3.1,15.65,89.5,79.68,61.52
2018,11,27,12,0,2.0,117.0,3.2,15.7,118.0,107.14,84.37
2018,11,27,12,15,2.0,126.0,3.3,15.7,127.0,116.16,91.84
2018,11,27,12,30,2.0,135.0,3.4,15.7,136.0,125.47,99.58
2018,11,27,12,45,1.0,107.5,3.45,15.75,108.0,97.7,76.54
2018,11,27,13,0,0.0,80.0,3.5,15.8,80.0,70.8,54.11
2018,11,27,13,15,10.0,89.5,3.4,15.75,94.0,88.28,69.28
2018,11,27,13,30,20.0,99.0,3.3,15.7,108.0,113.57,90.93
2018,11,27,13,45,20.0,111.5,3.2,15.7,120.0,128.34,103.3
2018,11,27,14,0,20.0,124.0,3.1,15.7,132.0,134.2,108.28
2018,11,27,14,15,10.0,93.0,2.95,15.6,97.0,93.39,73.94
2018,11,27,14,30,0.0,62.0,2.8,15.5,62.0,54.77,41.07
2018,11,27,14,45,0.0,52.0,2.65,15.45,52.0,45.9,33.59
2018,11,27,15,0,0.0,42.0,2.5,15.4,42.0,37.03,26.05
2018,11,27,15,15,0.0,37.0,2.5,15.4,37.0,32.6,22.23
2018,11,27,15,30,0.0,32.0,2.5,15.4,32.0,28.18,18.35
2018,11,27,15,45,0.0,25.0,2.1,15.1,25.0,22.0,12.96
2018,11,27,16,0,0.0,18.0,1.7,14.8,18.0,15.82,7.52
2018,11,27,16,15,0.0,11.5,1.65,14.65,11.5,10.1,2.2
2018,11,27,16,30,0.0,5.0,1.6,14.5,5.0,4.38,0.0
2018,11,27,16,45,0.0,2.5,1.55,14.4,2.5,2.27,0.0
2018,11,27,17,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,45,22.0,3.5,0.4,13.3,3.0,0.0,0.0
2018,11,28,7,0,44.0,7.0,0.4,13.3,6.0,0.0,0.0
2018,11,28,7,15,51.5,14.5,0.4,13.5,16.0,13.19,0.0
2018,11,28,7,30,59.0,22.0,0.4,13.7,26.0,17.96,4.25
2018,11,28,7,45,54.0,38.0,0.45,13.9,44.0,31.26,20.84
2018,11,28,8,0,49.0,54.0,0.5,14.1,62.0,47.53,33.07
2018,11,28,8,15,70.0,70.5,0.65,14.45,85.0,67.87,48.88
2018,11,28,8,30,91.0,87.0,0.8,14.8,108.0,91.57,67.97
2018,11,28,8,45,89.5,98.0,0.9,15.1,122.0,108.34,82.65
2018,11,28,9,0,88.0,109.0,1.0,15.4,136.0,124.88,97.2
2018,11,28,9,15,63.5,123.0,1.0,15.7,143.5,133.08,105.13
2018,11,28,9,30,39.0,137.0,1.0,16.0,151.0,141.34,112.54
2018,11,28,9,45,48.5,147.5,1.05,16.3,166.5,158.55,126.64
2018,11,28,10,0,58.0,158.0,1.1,16.6,182.0,176.82,141.51
2018,11,28,10,15,65.5,171.5,1.15,16.8,200.5,198.09,158.76
2018,11,28,10,30,73.0,185.0,1.2,17.0,219.0,220.27,176.6
2018,11,28,10,45,166.0,191.5,1.25,17.2,272.0,297.87,239.54
2018,11,28,11,0,259.0,198.0,1.3,17.4,325.0,385.04,308.55
2018,11,28,11,15,240.0,192.5,1.35,17.55,312.0,378.23,302.94
2018,11,28,11,30,221.0,187.0,1.4,17.7,299.0,369.1,296.01
2018,11,28,11,45,399.0,147.0,1.5,17.8,350.5,482.45,387.24
2018,11,28,12,0,577.0,107.0,1.6,17.9,402.0,596.74,476.08
2018,11,28,12,15,687.0,98.5,1.7,17.9,447.0,690.28,544.52
2018,11,28,12,30,797.0,90.0,1.8,17.9,492.0,781.87,610.35
2018,11,28,12,45,809.0,85.0,1.9,17.95,485.0,799.53,623.07
2018,11,28,13,0,821.0,80.0,2.0,18.0,478.0,814.1,634.47
2018,11,28,13,15,809.5,79.0,2.1,17.9,458.5,810.4,633.45
2018,11,28,13,30,798.0,78.0,2.2,17.8,439.0,803.3,630.24
2018,11,28,13,45,779.5,77.0,2.3,17.7,413.0,786.91,620.4
2018,11,28,14,0,761.0,76.0,2.4,17.6,387.0,767.43,608.27
2018,11,28,14,15,737.0,73.5,2.35,17.45,355.5,738.56,588.21
2018,11,28,14,30,713.0,71.0,2.3,17.3,324.0,707.16,566.05
2018,11,28,14,45,584.5,71.0,2.25,17.2,264.0,597.78,484.62
2018,11,28,15,0,456.0,71.0,2.2,17.1,204.0,485.42,398.58
2018,11,28,15,15,385.5,59.0,2.2,17.1,160.0,405.81,335.46
2018,11,28,15,30,315.0,47.0,2.2,17.1,116.0,327.89,271.19
2018,11,28,15,45,349.5,46.0,1.85,16.5,107.0,342.98,280.95
2018,11,28,16,0,384.0,45.0,1.5,15.9,98.0,352.37,282.58
2018,11,28,16,15,239.0,31.5,1.55,15.7,60.5,229.61,171.09
2018,11,28,16,30,94.0,18.0,1.6,15.5,23.0,100.82,0.0
2018,11,28,16,45,47.0,9.0,1.6,15.3,11.5,34.4,0.0
2018,11,28,17,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.7,14.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.95,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.5,14.35,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.6,14.4,2.0,0.0,0.0
2018,11,29,7,15,0.0,5.0,6.6,14.4,5.0,4.55,0.0
2018,11,29,7,30,0.0,8.0,6.6,14.4,8.0,7.02,0.0
2018,11,29,7,45,0.0,12.0,6.55,14.4,12.0,10.54,3.17
2018,11,29,8,0,0.0,16.0,6.5,14.4,16.0,14.06,6.11
2018,11,29,8,15,0.0,19.5,6.4,14.4,19.5,17.14,8.9
2018,11,29,8,30,0.0,23.0,6.3,14.4,23.0,20.23,11.65
2018,11,29,8,45,21.0,42.0,6.2,14.45,48.5,42.2,29.69
2018,11,29,9,0,42.0,61.0,6.1,14.5,74.0,66.26,49.79
2018,11,29,9,15,45.5,75.5,6.1,14.55,91.0,83.18,64.47
2018,11,29,9,30,49.0,90.0,6.1,14.6,108.0,100.7,79.6
2018,11,29,9,45,25.5,70.0,6.1,14.6,79.5,74.69,57.98
2018,11,29,10,0,2.0,50.0,6.1,14.6,51.0,45.1,32.87
2018,11,29,10,15,9.5,62.0,6.1,14.65,66.5,59.81,45.4
2018,11,29,10,30,17.0,74.0,6.1,14.7,82.0,77.66,60.61
2018,11,29,10,45,35.0,112.0,6.05,14.75,129.0,126.5,101.98
2018,11,29,11,0,53.0,150.0,6.0,14.8,176.0,178.56,145.67
2018,11,29,11,15,51.0,165.5,5.95,14.85,191.0,196.08,160.05
2018,11,29,11,30,49.0,181.0,5.9,14.9,206.0,213.95,174.66
2018,11,29,11,45,36.0,152.5,5.85,15.0,171.0,175.9,142.92
2018,11,29,12,0,23.0,124.0,5.8,15.1,136.0,137.34,110.59
2018,11,29,12,15,25.0,132.0,5.7,15.15,145.0,148.53,120.01
2018,11,29,12,30,27.0,140.0,5.6,15.2,154.0,160.06,129.67
2018,11,29,12,45,199.0,146.5,5.55,15.25,243.0,340.41,283.51
2018,11,29,13,0,371.0,153.0,5.5,15.3,332.0,516.24,428.5
2018,11,29,13,15,480.0,136.5,5.3,15.3,358.5,594.47,492.36
2018,11,29,13,30,589.0,120.0,5.1,15.3,385.0,679.37,559.23
2018,11,29,13,45,449.0,122.0,4.95,15.3,317.5,555.79,461.45
2018,11,29,14,0,309.0,124.0,4.8,15.3,250.0,439.58,366.67
2018,11,29,14,15,310.0,115.0,4.6,15.15,233.0,428.56,358.69
2018,11,29,14,30,311.0,106.0,4.4,15.0,216.0,416.14,349.05
2018,11,29,14,45,243.0,97.0,4.25,14.85,177.5,327.79,276.14
2018,11,29,15,0,175.0,88.0,4.1,14.7,139.0,259.96,218.62
2018,11,29,15,15,285.5,69.5,4.1,14.7,138.0,335.56,283.01
2018,11,29,15,30,396.0,51.0,4.1,14.7,137.0,393.34,330.17
2018,11,29,15,45,320.0,49.0,3.85,14.3,108.5,320.04,266.31
2018,11,29,16,0,244.0,47.0,3.6,13.9,80.0,260.37,212.07
2018,11,29,16,15,164.0,32.5,3.65,13.65,51.0,183.87,137.56
2018,11,29,16,30,84.0,18.0,3.7,13.4,22.0,94.67,0.0
2018,11,29,16,45,42.0,9.0,3.75,13.15,11.0,31.61,0.0
2018,11,29,17,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,30,6,45,27.0,3.5,3.4,10.2,2.5,0.0,0.0
2018,11,30,7,0,54.0,7.0,3.4,10.2,5.0,0.0,0.0
2018,11,30,7,15,71.5,14.5,3.45,10.65,16.5,13.19,0.0
2018,11,30,7,30,89.0,22.0,3.5,11.1,28.0,17.94,1.43
2018,11,30,7,45,94.0,37.5,3.6,11.55,48.0,29.91,19.5
2018,11,30,8,0,99.0,53.0,3.7,12.0,68.0,47.54,32.19
2018,11,30,8,15,102.5,68.0,3.8,12.3,87.5,68.46,48.41
2018,11,30,8,30,106.0,83.0,3.9,12.6,107.0,90.01,66.6
2018,11,30,8,45,179.5,96.0,4.0,12.9,145.5,126.93,95.67
2018,11,30,9,0,253.0,109.0,4.1,13.2,184.0,171.37,132.22
2018,11,30,9,15,399.5,105.0,4.05,13.5,240.5,235.73,184.59
2018,11,30,9,30,546.0,101.0,4.0,13.8,297.0,315.2,250.66
2018,11,30,9,45,666.5,88.5,3.95,14.1,348.5,386.2,310.61
2018,11,30,10,0,787.0,76.0,3.9,14.4,400.0,466.62,377.77
2018,11,30,10,15,791.0,78.5,3.85,14.65,421.0,510.99,415.64
2018,11,30,10,30,795.0,81.0,3.8,14.9,442.0,553.73,451.23
2018,11,30,10,45,802.5,83.0,3.75,15.15,459.5,596.27,485.68
2018,11,30,11,0,810.0,85.0,3.7,15.4,477.0,637.08,517.94
2018,11,30,11,15,809.0,88.0,3.65,15.55,486.5,671.22,544.54
2018,11,30,11,30,808.0,91.0,3.6,15.7,496.0,702.68,567.92
2018,11,30,11,45,819.0,88.5,3.6,15.8,501.5,734.12,590.9
2018,11,30,12,0,830.0,86.0,3.6,15.9,507.0,763.12,612.01
2018,11,30,12,15,846.0,81.0,3.6,15.95,507.0,790.48,632.0
2018,11,30,12,30,862.0,76.0,3.6,16.0,507.0,815.05,649.98
2018,11,30,12,45,863.5,73.0,3.65,16.05,496.5,819.44,653.52
2018,11,30,13,0,865.0,70.0,3.7,16.1,486.0,827.79,660.25
2018,11,30,13,15,856.0,69.0,3.65,16.05,467.0,826.4,659.7
2018,11,30,13,30,847.0,68.0,3.6,16.0,448.0,829.79,662.83
2018,11,30,13,45,834.0,66.0,3.6,15.95,422.5,816.93,654.34
2018,11,30,14,0,821.0,64.0,3.6,15.9,397.0,800.79,643.54
2018,11,30,14,15,801.5,62.0,3.6,15.75,366.0,776.08,626.5
2018,11,30,14,30,782.0,60.0,3.6,15.6,335.0,748.59,607.14
2018,11,30,14,45,754.0,57.0,3.55,15.5,299.0,710.35,578.85
2018,11,30,15,0,726.0,54.0,3.5,15.4,263.0,670.2,548.35
2018,11,30,15,15,681.5,51.0,3.5,15.4,224.0,615.78,505.67
2018,11,30,15,30,637.0,48.0,3.5,15.4,185.0,560.81,460.94
2018,11,30,15,45,569.0,42.5,3.2,14.55,145.0,486.22,399.31
2018,11,30,16,0,501.0,37.0,2.9,13.7,105.0,422.48,342.51
2018,11,30,16,15,365.0,29.5,2.85,13.2,69.5,309.22,232.25
2018,11,30,16,30,229.0,22.0,2.8,12.7,34.0,186.03,0.0
2018,11,30,16,45,114.5,11.0,2.75,12.25,17.0,73.87,0.0
2018,11,30,17,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,1,6,45,2.5,2.0,3.5,12.2,2.0,0.0,0.0
2018,12,1,7,0,5.0,4.0,3.5,12.3,4.0,0.0,0.0
2018,12,1,7,15,24.5,10.0,3.55,12.5,11.5,9.1,0.0
2018,12,1,7,30,44.0,16.0,3.6,12.7,19.0,13.25,0.0
2018,12,1,7,45,91.0,25.0,3.7,12.9,36.5,20.5,11.38
2018,12,1,8,0,138.0,34.0,3.8,13.1,54.0,31.92,18.25
2018,12,1,8,15,99.0,31.5,3.9,13.2,48.0,37.12,21.88
2018,12,1,8,30,60.0,29.0,4.0,13.3,42.0,35.83,22.39
2018,12,1,8,45,30.0,32.0,4.15,13.35,38.5,35.9,24.06
2018,12,1,9,0,0.0,35.0,4.3,13.4,35.0,30.83,20.94
2018,12,1,9,15,0.0,53.5,4.4,13.5,53.5,47.23,35.01
2018,12,1,9,30,0.0,72.0,4.5,13.6,72.0,63.7,49.03
2018,12,1,9,45,82.0,99.0,4.6,13.7,132.5,130.48,105.15
2018,12,1,10,0,164.0,126.0,4.7,13.8,193.0,207.39,169.9
2018,12,1,10,15,404.0,120.5,4.8,13.9,299.0,346.08,285.85
2018,12,1,10,30,644.0,115.0,4.9,14.0,405.0,503.32,414.98
2018,12,1,10,45,450.0,123.0,5.0,14.1,329.5,417.84,346.49
2018,12,1,11,0,256.0,131.0,5.1,14.2,254.0,308.95,256.88
2018,12,1,11,15,301.5,139.0,5.15,14.3,287.0,373.19,310.44
2018,12,1,11,30,347.0,147.0,5.2,14.4,320.0,427.78,355.45
2018,12,1,11,45,494.5,140.0,5.25,14.45,388.5,543.64,450.81
2018,12,1,12,0,642.0,133.0,5.3,14.5,457.0,673.02,554.34
2018,12,1,12,15,576.5,146.0,5.3,14.55,435.0,651.99,536.76
2018,12,1,12,30,511.0,159.0,5.3,14.6,413.0,621.0,511.99
2018,12,1,12,45,615.0,132.0,5.25,14.6,431.0,693.69,570.75
2018,12,1,13,0,719.0,105.0,5.2,14.6,449.0,759.06,621.02
2018,12,1,13,15,594.5,122.5,5.2,14.55,399.5,681.27,561.38
2018,12,1,13,30,470.0,140.0,5.2,14.5,350.0,592.84,492.0
2018,12,1,13,45,481.5,126.5,5.15,14.45,331.0,587.99,489.76
2018,12,1,14,0,493.0,113.0,5.1,14.4,312.0,580.64,484.85
2018,12,1,14,15,522.5,105.0,5.05,14.3,301.0,600.34,501.27
2018,12,1,14,30,552.0,97.0,5.0,14.2,290.0,609.78,509.27
2018,12,1,14,45,576.5,84.5,4.95,14.05,267.0,606.67,507.2
2018,12,1,15,0,601.0,72.0,4.9,13.9,244.0,599.99,501.86
2018,12,1,15,15,584.0,64.5,4.9,13.9,211.5,564.15,472.3
2018,12,1,15,30,567.0,57.0,4.9,13.9,179.0,526.96,440.41
2018,12,1,15,45,494.5,50.5,4.45,13.35,140.0,450.52,374.79
2018,12,1,16,0,422.0,44.0,4.0,12.8,101.0,376.45,307.8
2018,12,1,16,15,297.0,33.0,3.9,12.45,66.0,268.57,201.98
2018,12,1,16,30,172.0,22.0,3.8,12.1,31.0,154.25,0.0
2018,12,1,16,45,86.0,11.0,3.65,11.75,15.5,57.98,0.0
2018,12,1,17,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,7,15,110.0,11.0,1.5,7.65,17.5,10.01,0.0
2018,12,2,7,30,220.0,22.0,1.4,8.0,35.0,18.42,0.0
2018,12,2,7,45,375.0,30.0,1.35,8.3,74.0,24.45,14.85
2018,12,2,8,0,530.0,38.0,1.3,8.6,113.0,47.4,24.19
2018,12,2,8,15,593.0,42.5,1.25,8.9,152.0,93.41,50.27
2018,12,2,8,30,656.0,47.0,1.2,9.2,191.0,144.32,88.7
2018,12,2,8,45,681.5,53.0,1.15,9.55,228.0,195.77,133.94
2018,12,2,9,0,707.0,59.0,1.1,9.9,265.0,249.44,182.8
2018,12,2,9,15,749.5,60.0,1.1,10.25,303.0,305.48,233.29
2018,12,2,9,30,792.0,61.0,1.1,10.6,341.0,364.83,285.79
2018,12,2,9,45,820.5,62.0,1.1,10.95,374.5,421.16,334.85
2018,12,2,10,0,849.0,63.0,1.1,11.3,408.0,478.61,383.28
2018,12,2,10,15,861.0,64.0,1.05,11.5,432.0,525.93,422.44
2018,12,2,10,30,873.0,65.0,1.0,11.7,456.0,573.82,460.66
2018,12,2,10,45,882.0,66.0,1.0,11.9,474.5,618.53,495.66
2018,12,2,11,0,891.0,67.0,1.0,12.1,493.0,661.42,528.36
2018,12,2,11,15,896.0,67.0,0.95,12.4,504.0,698.35,554.62
2018,12,2,11,30,901.0,67.0,0.9,12.7,515.0,732.72,577.31
2018,12,2,11,45,903.0,67.0,0.85,12.95,518.5,762.13,596.31
2018,12,2,12,0,905.0,67.0,0.8,13.2,522.0,788.5,613.04
2018,12,2,12,15,904.0,66.5,0.85,13.35,518.0,808.7,627.25
2018,12,2,12,30,903.0,66.0,0.9,13.5,514.0,825.52,639.3
2018,12,2,12,45,899.5,65.0,0.9,13.65,502.5,836.18,646.44
2018,12,2,13,0,896.0,64.0,0.9,13.8,491.0,843.29,651.33
2018,12,2,13,15,787.0,84.0,0.85,13.7,448.5,792.29,615.93
2018,12,2,13,30,678.0,104.0,0.8,13.6,406.0,733.59,575.44
2018,12,2,13,45,746.5,85.5,0.75,13.55,400.5,769.92,602.05
2018,12,2,14,0,815.0,67.0,0.7,13.5,395.0,797.68,621.07
2018,12,2,14,15,749.0,72.0,0.7,13.3,355.0,743.21,583.6
2018,12,2,14,30,683.0,77.0,0.7,13.1,315.0,692.72,549.26
2018,12,2,14,45,584.0,79.0,0.7,12.9,267.5,605.54,486.78
2018,12,2,15,0,485.0,81.0,0.7,12.7,220.0,518.69,422.6
2018,12,2,15,15,417.0,75.0,0.7,12.7,182.0,443.81,364.47
2018,12,2,15,30,349.0,69.0,0.7,12.7,144.0,377.21,310.22
2018,12,2,15,45,284.5,57.5,0.85,12.2,110.0,308.18,253.34
2018,12,2,16,0,220.0,46.0,1.0,11.7,76.0,242.84,196.67
2018,12,2,16,15,153.5,33.0,1.1,11.4,50.0,178.71,132.11
2018,12,2,16,30,87.0,20.0,1.2,11.1,24.0,90.45,0.0
2018,12,2,16,45,43.5,10.0,1.3,10.8,12.0,33.37,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,7,15,16.0,9.5,2.8,5.65,10.5,8.64,0.0
2018,12,3,7,30,32.0,19.0,2.9,6.1,21.0,16.06,0.0
2018,12,3,7,45,60.0,34.0,3.0,6.6,41.0,28.04,17.71
2018,12,3,8,0,88.0,49.0,3.1,7.1,61.0,43.26,29.57
2018,12,3,8,15,95.0,64.5,3.05,7.6,81.5,64.09,45.86
2018,12,3,8,30,102.0,80.0,3.0,8.1,102.0,86.05,64.42
2018,12,3,8,45,137.5,96.0,2.95,8.55,132.0,115.32,88.77
2018,12,3,9,0,173.0,112.0,2.9,9.0,162.0,148.88,117.36
2018,12,3,9,15,369.5,103.0,2.9,9.5,227.5,221.6,175.46
2018,12,3,9,30,566.0,94.0,2.9,10.0,293.0,312.07,250.13
2018,12,3,9,45,695.5,79.5,2.85,10.55,345.5,384.66,311.53
2018,12,3,10,0,825.0,65.0,2.8,11.1,398.0,467.53,380.74
2018,12,3,10,15,777.5,78.5,2.85,11.3,407.5,498.62,408.56
2018,12,3,10,30,730.0,92.0,2.9,11.5,417.0,524.66,431.29
2018,12,3,10,45,540.5,137.5,2.9,11.75,383.5,486.34,400.81
2018,12,3,11,0,351.0,183.0,2.9,12.0,350.0,425.78,351.23
2018,12,3,11,15,338.0,191.0,2.9,12.15,355.0,441.28,363.99
2018,12,3,11,30,325.0,199.0,2.9,12.3,360.0,455.04,374.78
2018,12,3,11,45,374.5,191.0,2.9,12.45,377.5,495.5,407.85
2018,12,3,12,0,424.0,183.0,2.9,12.6,395.0,551.45,452.22
2018,12,3,12,15,441.0,175.5,2.85,12.7,394.5,569.61,466.59
2018,12,3,12,30,458.0,168.0,2.8,12.8,394.0,586.46,480.12
2018,12,3,12,45,470.0,161.0,2.8,12.9,388.5,598.23,489.81
2018,12,3,13,0,482.0,154.0,2.8,13.0,383.0,608.19,498.17
2018,12,3,13,15,416.0,154.5,2.75,13.1,346.5,559.18,459.42
2018,12,3,13,30,350.0,155.0,2.7,13.2,310.0,490.09,405.2
2018,12,3,13,45,215.5,158.0,2.7,13.25,251.5,382.62,317.44
2018,12,3,14,0,81.0,161.0,2.7,13.3,193.0,243.89,201.76
2018,12,3,14,15,67.0,146.5,2.7,13.2,171.5,216.37,179.39
2018,12,3,14,30,53.0,132.0,2.7,13.1,150.0,188.88,156.42
2018,12,3,14,45,35.0,98.5,2.7,13.0,110.0,132.44,108.75
2018,12,3,15,0,17.0,65.0,2.7,12.9,70.0,77.81,61.87
2018,12,3,15,15,37.5,63.0,2.7,12.9,71.5,92.78,75.24
2018,12,3,15,30,58.0,61.0,2.7,12.9,73.0,119.66,98.07
2018,12,3,15,45,42.0,47.0,2.6,12.15,54.5,90.28,72.11
2018,12,3,16,0,26.0,33.0,2.5,11.4,36.0,51.17,37.86
2018,12,3,16,15,13.0,19.5,2.5,11.1,21.0,26.0,14.63
2018,12,3,16,30,0.0,6.0,2.5,10.8,6.0,5.26,0.0
2018,12,3,16,45,0.0,3.0,2.5,10.5,3.0,2.73,0.0
2018,12,3,17,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.5,3.75,8.3,6.5,5.91,0.0
2018,12,4,7,30,0.0,13.0,3.8,8.5,13.0,11.44,0.0
2018,12,4,7,45,0.0,26.0,3.9,8.65,26.0,22.75,12.94
2018,12,4,8,0,0.0,39.0,4.0,8.8,39.0,33.88,23.01
2018,12,4,8,15,0.0,54.0,4.0,9.2,54.0,46.99,34.75
2018,12,4,8,30,0.0,69.0,4.0,9.6,69.0,60.37,46.6
2018,12,4,8,45,0.0,72.0,4.0,10.05,72.0,63.47,49.44
2018,12,4,9,0,0.0,75.0,4.0,10.5,75.0,66.35,51.94
2018,12,4,9,15,6.5,94.0,4.0,11.0,96.5,85.61,68.26
2018,12,4,9,30,13.0,113.0,4.0,11.5,118.0,105.91,85.37
2018,12,4,9,45,13.0,119.5,4.05,12.0,124.5,112.8,91.06
2018,12,4,10,0,13.0,126.0,4.1,12.5,131.0,119.69,96.68
2018,12,4,10,15,6.5,123.0,4.0,12.85,125.5,114.22,91.82
2018,12,4,10,30,0.0,120.0,3.9,13.2,120.0,108.09,86.36
2018,12,4,10,45,0.0,127.0,3.8,13.55,127.0,114.84,91.81
2018,12,4,11,0,0.0,134.0,3.7,13.9,134.0,121.7,97.32
2018,12,4,11,15,0.5,138.0,3.55,14.1,138.0,126.1,100.82
2018,12,4,11,30,1.0,142.0,3.4,14.3,142.0,130.61,104.44
2018,12,4,11,45,10.0,154.0,3.2,14.55,158.5,149.61,120.31
2018,12,4,12,0,19.0,166.0,3.0,14.8,175.0,169.49,136.83
2018,12,4,12,15,36.0,185.5,2.85,14.85,203.0,216.65,175.92
2018,12,4,12,30,53.0,205.0,2.7,14.9,231.0,255.91,208.14
2018,12,4,12,45,50.5,199.5,2.5,14.95,224.0,250.37,203.49
2018,12,4,13,0,48.0,194.0,2.3,15.0,217.0,244.69,198.88
2018,12,4,13,15,44.5,186.0,2.35,14.8,206.5,234.96,191.33
2018,12,4,13,30,41.0,178.0,2.4,14.6,196.0,225.15,183.68
2018,12,4,13,45,36.5,165.5,2.4,14.45,181.0,208.65,170.44
2018,12,4,14,0,32.0,153.0,2.4,14.3,166.0,192.04,157.02
2018,12,4,14,15,21.0,124.5,2.5,14.05,132.5,137.87,112.08
2018,12,4,14,30,10.0,96.0,2.6,13.8,99.0,98.08,78.51
2018,12,4,14,45,5.0,78.0,2.7,13.5,79.5,75.49,59.32
2018,12,4,15,0,0.0,60.0,2.8,13.2,60.0,53.22,40.16
2018,12,4,15,15,0.0,50.0,2.8,13.2,50.0,44.14,32.31
2018,12,4,15,30,0.0,40.0,2.8,13.2,40.0,35.28,24.57
2018,12,4,15,45,0.0,32.0,2.75,12.5,32.0,28.2,18.35
2018,12,4,16,0,0.0,24.0,2.7,11.8,24.0,21.13,12.03
2018,12,4,16,15,0.0,16.5,2.65,11.5,16.5,14.52,5.46
2018,12,4,16,30,0.0,9.0,2.6,11.2,9.0,7.91,0.0
2018,12,4,16,45,0.0,4.5,2.5,10.9,4.5,4.09,0.0
2018,12,4,17,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.6,9.95,1.5,1.36,0.0
2018,12,5,7,30,0.0,3.0,3.6,10.0,3.0,2.63,0.0
2018,12,5,7,45,0.0,5.5,3.65,10.1,5.5,4.82,0.0
2018,12,5,8,0,0.0,8.0,3.7,10.2,8.0,7.02,0.25
2018,12,5,8,15,0.0,11.0,3.7,10.3,11.0,9.65,2.63
2018,12,5,8,30,0.0,14.0,3.7,10.4,14.0,12.3,5.0
2018,12,5,8,45,0.0,16.0,3.7,10.55,16.0,14.06,6.59
2018,12,5,9,0,0.0,18.0,3.7,10.7,18.0,15.82,8.15
2018,12,5,9,15,0.0,28.0,3.65,11.0,28.0,24.65,15.82
2018,12,5,9,30,0.0,38.0,3.6,11.3,38.0,33.49,23.45
2018,12,5,9,45,0.0,42.5,3.55,11.55,42.5,37.48,26.83
2018,12,5,10,0,0.0,47.0,3.5,11.8,47.0,41.47,30.2
2018,12,5,10,15,0.0,50.5,3.45,12.1,50.5,44.58,32.78
2018,12,5,10,30,0.0,54.0,3.4,12.4,54.0,47.69,35.35
2018,12,5,10,45,0.0,69.0,3.3,12.75,69.0,61.01,46.61
2018,12,5,11,0,0.0,84.0,3.2,13.1,84.0,74.39,57.83
2018,12,5,11,15,0.5,94.5,3.1,13.35,94.5,84.48,66.24
2018,12,5,11,30,1.0,105.0,3.0,13.6,105.0,94.78,74.8
2018,12,5,11,45,1.0,94.0,2.9,13.85,94.0,84.43,66.0
2018,12,5,12,0,1.0,83.0,2.8,14.1,83.0,74.24,57.38
2018,12,5,12,15,1.5,106.0,2.7,14.2,106.5,96.45,76.03
2018,12,5,12,30,2.0,129.0,2.6,14.3,130.0,119.79,95.49
2018,12,5,12,45,5.5,134.5,2.5,14.45,137.0,128.74,103.03
2018,12,5,13,0,9.0,140.0,2.4,14.6,144.0,138.08,110.92
2018,12,5,13,15,12.5,148.5,2.35,14.6,154.0,151.13,121.94
2018,12,5,13,30,16.0,157.0,2.3,14.6,164.0,164.99,133.64
2018,12,5,13,45,39.0,150.5,2.3,14.6,166.5,191.72,156.76
2018,12,5,14,0,62.0,144.0,2.3,14.6,169.0,205.7,169.31
2018,12,5,14,15,75.5,132.5,2.3,14.5,160.5,204.95,169.48
2018,12,5,14,30,89.0,121.0,2.3,14.4,152.0,218.24,181.11
2018,12,5,14,45,51.5,104.5,2.3,14.25,122.0,153.89,126.65
2018,12,5,15,0,14.0,88.0,2.3,14.1,92.0,96.21,76.95
2018,12,5,15,15,10.0,80.5,2.3,14.1,83.0,87.11,69.0
2018,12,5,15,30,6.0,73.0,2.3,14.1,74.0,78.93,61.6
2018,12,5,15,45,3.0,57.0,2.2,13.45,57.5,60.17,45.28
2018,12,5,16,0,0.0,41.0,2.1,12.8,41.0,41.06,28.51
2018,12,5,16,15,0.0,27.0,2.15,12.5,27.0,26.25,14.32
2018,12,5,16,30,0.0,13.0,2.2,12.2,13.0,11.45,0.0
2018,12,5,16,45,0.0,6.5,2.25,11.85,6.5,5.91,0.0
2018,12,5,17,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,6,7,15,91.5,10.0,2.5,8.45,14.5,9.1,0.0
2018,12,6,7,30,183.0,20.0,2.6,8.8,29.0,16.91,0.0
2018,12,6,7,45,311.0,29.5,2.7,9.15,62.5,24.33,13.6
2018,12,6,8,0,439.0,39.0,2.8,9.5,96.0,41.73,23.03
2018,12,6,8,15,472.5,47.0,2.8,9.9,128.5,80.7,44.83
2018,12,6,8,30,506.0,55.0,2.8,10.3,161.0,123.46,77.41
2018,12,6,8,45,553.0,61.5,2.8,10.7,198.5,171.08,117.81
2018,12,6,9,0,600.0,68.0,2.8,11.1,236.0,223.58,164.43
2018,12,6,9,15,675.5,65.0,2.75,11.6,278.0,280.03,214.22
2018,12,6,9,30,751.0,62.0,2.7,12.1,320.0,343.77,270.09
2018,12,6,9,45,778.5,63.0,2.7,12.6,351.5,397.37,317.77
2018,12,6,10,0,806.0,64.0,2.7,13.1,383.0,452.09,365.09
2018,12,6,10,15,820.5,65.5,2.6,13.5,408.0,501.47,406.78
2018,12,6,10,30,835.0,67.0,2.5,13.9,433.0,550.15,446.54
2018,12,6,10,45,844.0,68.0,2.45,14.3,451.0,590.5,478.96
2018,12,6,11,0,853.0,69.0,2.4,14.7,469.0,632.01,511.27
2018,12,6,11,15,858.5,69.0,2.3,14.95,480.0,668.09,538.68
2018,12,6,11,30,864.0,69.0,2.2,15.2,491.0,701.79,562.12
2018,12,6,11,45,865.0,70.0,2.15,15.45,495.0,730.82,582.13
2018,12,6,12,0,866.0,71.0,2.1,15.7,499.0,756.94,599.92
2018,12,6,12,15,865.0,70.5,2.05,15.85,495.5,776.62,613.23
2018,12,6,12,30,864.0,70.0,2.0,16.0,492.0,793.08,624.3
2018,12,6,12,45,859.5,69.0,1.95,16.1,481.0,802.75,630.71
2018,12,6,13,0,855.0,68.0,1.9,16.2,470.0,809.02,634.85
2018,12,6,13,15,846.5,67.5,1.85,16.25,452.5,809.18,634.91
2018,12,6,13,30,838.0,67.0,1.8,16.3,435.0,814.09,638.5
2018,12,6,13,45,825.0,65.5,1.75,16.3,411.0,802.54,630.52
2018,12,6,14,0,812.0,64.0,1.7,16.3,387.0,787.74,620.4
2018,12,6,14,15,792.5,61.5,1.6,16.2,356.5,763.11,602.9
2018,12,6,14,30,773.0,59.0,1.5,16.1,326.0,735.72,583.26
2018,12,6,14,45,744.0,56.5,1.4,16.0,291.0,698.18,555.81
2018,12,6,15,0,715.0,54.0,1.3,15.9,256.0,658.73,526.3
2018,12,6,15,15,671.0,50.0,1.3,15.9,217.5,604.34,485.27
2018,12,6,15,30,627.0,46.0,1.3,15.9,179.0,549.52,442.26
2018,12,6,15,45,558.5,41.5,1.1,14.95,140.5,476.66,383.59
2018,12,6,16,0,490.0,37.0,0.9,14.0,102.0,414.74,329.31
2018,12,6,16,15,357.0,29.0,0.9,13.75,67.0,303.65,220.95
2018,12,6,16,30,224.0,21.0,0.9,13.5,32.0,181.31,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.3,16.0,72.15,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,7,7,15,6.5,7.5,1.95,7.95,8.0,6.82,0.0
2018,12,7,7,30,13.0,15.0,2.0,8.3,16.0,13.14,0.0
2018,12,7,7,45,68.5,30.0,2.05,8.6,38.5,24.14,13.13
2018,12,7,8,0,124.0,45.0,2.1,8.9,61.0,38.96,25.45
2018,12,7,8,15,108.0,60.0,2.05,9.2,77.5,60.34,41.87
2018,12,7,8,30,92.0,75.0,2.0,9.5,94.0,79.33,58.63
2018,12,7,8,45,103.5,92.5,1.95,9.8,118.0,104.26,80.05
2018,12,7,9,0,115.0,110.0,1.9,10.1,142.0,130.85,103.17
2018,12,7,9,15,185.5,121.0,1.85,10.35,180.5,174.56,139.25
2018,12,7,9,30,256.0,132.0,1.8,10.6,219.0,223.22,180.01
2018,12,7,9,45,385.0,124.5,1.7,10.9,269.0,291.05,236.07
2018,12,7,10,0,514.0,117.0,1.6,11.2,319.0,365.8,297.67
2018,12,7,10,15,611.5,105.5,1.5,11.75,361.0,435.99,354.61
2018,12,7,10,30,709.0,94.0,1.4,12.3,403.0,508.78,412.32
2018,12,7,10,45,786.0,81.5,1.3,12.85,437.5,572.6,461.62
2018,12,7,11,0,863.0,69.0,1.2,13.4,472.0,636.68,509.76
2018,12,7,11,15,868.5,69.0,1.1,13.95,483.0,673.17,535.45
2018,12,7,11,30,874.0,69.0,1.0,14.5,494.0,707.24,557.31
2018,12,7,11,45,876.5,69.0,0.85,15.05,498.0,736.54,574.49
2018,12,7,12,0,879.0,69.0,0.7,15.6,502.0,762.94,589.15
2018,12,7,12,15,878.0,69.0,0.65,15.9,499.0,783.58,601.64
2018,12,7,12,30,877.0,69.0,0.6,16.2,496.0,800.98,611.93
2018,12,7,12,45,872.5,68.0,0.55,16.45,485.0,810.92,617.31
2018,12,7,13,0,868.0,67.0,0.5,16.7,474.0,817.41,620.52
2018,12,7,13,15,859.5,66.0,0.55,16.75,456.0,817.1,621.59
2018,12,7,13,30,851.0,65.0,0.6,16.8,438.0,813.37,620.52
2018,12,7,13,45,837.0,63.5,0.6,16.85,413.5,809.15,618.35
2018,12,7,14,0,823.0,62.0,0.6,16.9,389.0,793.57,608.42
2018,12,7,14,15,802.0,60.5,0.6,16.75,358.5,769.05,592.82
2018,12,7,14,30,781.0,59.0,0.6,16.6,328.0,741.78,575.09
2018,12,7,14,45,750.5,56.5,0.6,16.5,292.5,703.01,548.66
2018,12,7,15,0,720.0,54.0,0.6,16.4,257.0,662.37,520.12
2018,12,7,15,15,676.5,50.5,0.6,16.4,218.5,608.97,480.92
2018,12,7,15,30,633.0,47.0,0.6,16.4,180.0,554.98,439.64
2018,12,7,15,45,563.0,42.0,0.55,15.65,141.0,487.75,386.92
2018,12,7,16,0,493.0,37.0,0.5,14.9,102.0,416.81,327.26
2018,12,7,16,15,359.5,29.0,0.5,14.6,67.0,305.33,219.95
